Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,112.39,7.5
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,237.88,184.92
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,316.58,263.63
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,404.27,342.12
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,475.3,404.21
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,550.24,467.04
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,611.73,515.15
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,668.93,557.17
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,717.87,591.87
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,765.56,624.71
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,809.29,654.55
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,851.18,682.35
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,883.52,702.17
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,913.18,719.87
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,935.43,732.73
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,954.53,743.35
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,966.34,748.51
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,974.73,751.52
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,974.63,750.3
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,971.03,747.01
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,963.3,740.8
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,952.07,732.44
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,929.83,718.11
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,904.53,701.86
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,871.06,679.92
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,835.1,656.13
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,790.36,626.19
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,744.03,594.63
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,690.22,556.48
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,641.58,521.21
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,575.85,471.91
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,511.84,420.8
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,434.38,356.96
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,361.73,294.57
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,271.74,215.33
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,188.88,119.07
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,70.08,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,29.5,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,65.89,47.77
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,98.29,79.18
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,132.15,110.12
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,162.75,137.66
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,194.37,165.49
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,221.63,188.89
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,249.38,212.16
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,275.81,233.6
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,302.86,255.09
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,295.62,247.24
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,268.8,223.58
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,299.49,248.43
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,350.23,288.59
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,263.07,216.32
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,177.09,143.86
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,302.57,249.56
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,433.17,354.99
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,388.73,317.85
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,323.55,264.81
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,412.51,338.0
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,499.8,407.37
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,573.75,467.43
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,664.68,538.35
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,435.99,357.82
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,203.91,165.82
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,189.04,154.52
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,174.55,142.83
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,157.03,128.22
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,128.23,104.04
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,109.41,88.35
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,91.14,72.81
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,71.24,55.49
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,51.93,38.53
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,35.61,23.99
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,18.52,7.26
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,9.39,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,73.7,0.09
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,156.68,117.83
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,209.11,170.07
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,266.75,221.83
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,314.66,264.06
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,364.63,306.68
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,408.31,343.1
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,452.58,378.88
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,492.57,409.71
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,532.82,439.8
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,573.04,470.14
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,612.93,499.62
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,537.41,438.34
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,476.76,388.03
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,529.69,430.81
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,583.26,472.72
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,618.65,499.75
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,675.37,541.98
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,614.8,495.99
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,575.08,465.46
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,646.89,521.72
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,695.54,559.6
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,701.08,564.0
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,703.38,565.94
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,496.52,405.12
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,304.31,248.27
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,294.73,242.02
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,284.47,234.3
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,256.12,210.82
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,228.57,187.8
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,199.83,164.11
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,171.87,140.58
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,137.38,111.08
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,94.85,74.57
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,61.36,45.16
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,25.63,12.6
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,11.72,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,42.51,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,92.31,67.08
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,130.32,103.94
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,170.36,139.91
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,205.95,171.41
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,229.81,192.58
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,260.03,218.58
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,290.7,244.41
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,315.72,264.6
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,340.67,284.35
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,487.18,405.35
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,647.91,531.61
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,687.81,559.95
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,735.54,594.63
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,606.09,492.81
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,437.96,357.47
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,555.68,453.44
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,675.62,547.37
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,494.66,403.21
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,293.34,238.44
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,211.29,171.39
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,120.48,95.42
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,288.38,237.54
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,424.7,349.23
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,458.23,376.44
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,469.35,386.57
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,439.69,363.39
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,410.01,340.05
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,375.98,313.03
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,342.15,285.67
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,303.17,253.42
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,265.13,221.2
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,220.41,182.21
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,177.93,144.49
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,129.78,101.58
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,85.1,55.99
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,28.22,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,9.88,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,19.83,10.03
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,34.25,23.22
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,48.66,36.02
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,63.53,49.03
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,78.39,61.88
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,91.56,73.23
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,104.87,84.57
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,117.27,94.96
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,130.1,105.59
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,282.76,236.36
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,431.92,359.35
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,214.57,179.78
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,18.16,9.92
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,13.62,6.04
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,9.07,2.14
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,21.9,13.13
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,34.75,24.11
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,80.3,62.9
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,133.35,107.72
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,153.21,124.6
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,173.63,141.95
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,156.85,127.99
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,140.49,114.36
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,156.53,128.52
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,172.66,142.64
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,115.0,93.65
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,61.65,47.72
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,55.54,42.55
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,49.7,37.54
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,43.03,31.82
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,36.37,26.04
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,29.31,19.78
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,22.27,13.48
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,15.65,7.54
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,9.04,1.17
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,4.51,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,28.48,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,66.63,46.75
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,127.25,101.26
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,184.26,152.02
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,250.49,209.92
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,312.07,263.21
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,360.92,304.89
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,412.23,347.78
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,478.34,401.58
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,534.45,446.48
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,377.7,316.43
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,174.5,143.18
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,82.92,65.92
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,7.42,0.74
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,63.07,48.49
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,127.46,102.87
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,139.11,112.54
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,151.05,122.53
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,261.83,217.23
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,379.75,315.27
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,396.14,328.91
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,411.88,342.37
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,200.9,168.14
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,6.59,0.04
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,155.98,130.47
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,316.0,264.65
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,335.78,281.95
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,352.41,296.87
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,322.98,272.31
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,294.23,248.16
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,258.99,218.61
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,224.72,189.27
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,183.06,152.89
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,143.66,117.88
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,101.66,80.16
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,62.36,42.18
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,27.4,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,74.01,0.21
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,155.6,116.47
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,225.91,182.54
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,306.11,252.09
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,386.25,319.39
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,479.56,394.43
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,541.62,443.33
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,605.35,491.89
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,681.98,547.73
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,756.07,600.0
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,799.23,630.34
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,840.6,659.51
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,872.61,681.97
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,901.95,702.63
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,924.78,718.07
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,944.5,731.52
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,954.83,739.46
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,961.71,745.3
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,963.21,746.89
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,961.24,746.32
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,950.28,739.74
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,935.99,731.06
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,914.42,717.37
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,889.83,701.6
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,857.25,680.05
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,822.27,656.6
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,779.77,627.59
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,735.62,596.92
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,689.26,562.9
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,637.19,523.82
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,574.45,475.18
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,513.14,424.81
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,442.37,364.6
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,375.38,305.78
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,290.09,231.94
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,214.22,156.17
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,99.35,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,22.13,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,59.11,41.87
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,91.13,72.3
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,124.44,102.5
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,153.73,128.6
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,183.99,154.99
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,210.95,177.76
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,238.38,200.3
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,257.81,215.67
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,277.26,230.73
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,329.61,272.99
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,384.31,315.63
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,500.46,405.96
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,623.49,496.28
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,536.03,427.11
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,444.32,355.8
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,383.95,307.76
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,301.58,241.75
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,344.11,276.87
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,407.29,325.87
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,543.36,431.13
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,677.03,528.97
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,622.16,487.71
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,548.1,434.66
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,509.77,407.9
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,471.74,380.28
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,433.67,351.94
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,396.11,323.48
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,359.6,294.71
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,324.23,266.35
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,287.13,236.93
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,250.89,207.36
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,196.84,162.36
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,157.68,128.5
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,114.29,90.23
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,73.72,52.02
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,32.77,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,12.38,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,27.06,15.97
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,47.54,34.74
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,68.18,53.26
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,97.22,78.82
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,120.17,98.91
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,140.03,116.22
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,160.47,133.77
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,173.91,145.06
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,187.58,156.41
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,252.86,212.53
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,339.18,284.5
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,384.0,320.66
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,430.12,357.39
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,452.72,374.82
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,475.15,392.06
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,474.0,390.22
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,472.05,387.94
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,448.77,368.41
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,424.98,348.6
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,387.25,317.67
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,329.55,270.91
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,381.59,314.11
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,411.75,339.1
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,268.21,221.9
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,135.43,109.65
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,289.2,242.25
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,420.7,349.75
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,384.92,319.68
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,349.96,291.19
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,310.42,258.8
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,271.93,226.54
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,228.05,189.06
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,186.4,152.6
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,138.43,110.32
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,94.23,68.64
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,38.07,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,102.85,8.4
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,216.44,164.22
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,292.46,238.25
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,377.4,313.67
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,451.67,377.93
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,530.84,444.0
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,591.91,492.79
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,649.23,535.73
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,709.14,579.62
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,769.12,622.38
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,723.45,586.33
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,652.1,531.69
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,677.54,549.48
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,700.98,564.7
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,562.91,456.38
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,419.99,341.57
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,458.78,372.65
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,518.98,417.86
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,454.88,367.14
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,411.61,332.47
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,372.97,301.13
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,314.34,254.05
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,330.9,268.39
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,365.99,296.48
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,455.88,369.11
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,520.07,420.2
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,536.81,433.63
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,531.16,430.86
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,490.76,400.05
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,450.45,368.93
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,406.72,334.56
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,363.43,299.52
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,311.89,256.76
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,262.74,214.61
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,207.85,166.55
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,157.63,118.09
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,74.44,10.88
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,20.19,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,46.83,31.82
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,75.4,58.32
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,105.21,85.11
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,132.4,109.16
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,160.41,133.52
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,184.73,154.47
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,209.62,175.54
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,231.15,193.11
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,253.09,210.7
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,238.02,196.71
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,221.51,181.61
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,367.98,303.16
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,522.38,423.99
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,567.04,456.1
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,611.88,488.59
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,596.54,474.77
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,579.34,460.2
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,553.57,440.22
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,526.7,419.4
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,535.55,427.02
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,543.09,433.39
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,453.98,364.84
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,387.57,312.57
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,426.29,344.85
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,480.16,387.08
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,548.16,441.23
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,589.34,474.41
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,632.42,505.83
