Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,730.0,63.0,1.0,16.0,304.0,651.78,519.04
2016,1,11,15,15,695.0,59.5,0.95,15.5,266.0,591.06,474.46
2016,1,11,15,30,660.0,56.0,0.9,15.0,228.0,531.23,429.08
2016,1,11,15,45,614.0,50.0,0.85,14.5,188.5,467.59,377.97
2016,1,11,16,0,568.0,44.0,0.8,14.0,149.0,402.69,323.85
2016,1,11,16,15,484.0,36.5,0.85,13.5,109.5,319.93,253.87
2016,1,11,16,30,400.0,29.0,0.9,13.0,70.0,245.64,184.64
2016,1,11,16,45,200.0,14.5,0.95,12.5,35.0,115.39,32.25
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,116.75,17.27
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,250.91,191.38
2016,1,12,8,15,503.0,36.0,2.05,9.5,110.5,326.16,265.23
2016,1,12,8,30,589.0,43.0,2.0,10.0,151.0,405.4,335.6
2016,1,12,8,45,641.0,48.0,1.95,10.5,192.0,474.18,394.82
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,546.3,454.2
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,606.84,500.57
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,668.19,544.68
2016,1,12,9,45,638.5,87.5,1.45,12.5,312.5,641.13,521.12
2016,1,12,10,0,516.0,115.0,1.3,13.0,315.0,589.08,479.39
2016,1,12,10,15,467.0,135.5,1.35,13.5,326.5,589.81,478.44
2016,1,12,10,30,418.0,156.0,1.4,14.0,338.0,585.4,472.84
2016,1,12,10,45,487.0,149.0,1.5,14.5,372.0,651.49,522.98
2016,1,12,11,0,556.0,142.0,1.6,15.0,406.0,718.59,571.2
2016,1,12,11,15,493.0,163.0,1.6,15.0,402.5,694.89,552.19
2016,1,12,11,30,430.0,184.0,1.6,15.0,399.0,666.5,529.59
2016,1,12,11,45,424.0,188.5,1.6,15.5,403.5,670.8,531.56
2016,1,12,12,0,418.0,193.0,1.6,16.0,408.0,673.12,531.82
2016,1,12,12,15,439.5,188.5,1.6,16.0,414.0,690.13,544.65
2016,1,12,12,30,461.0,184.0,1.6,16.0,420.0,705.15,555.91
2016,1,12,12,45,413.5,191.5,1.6,16.5,401.0,664.54,524.34
2016,1,12,13,0,366.0,199.0,1.6,17.0,382.0,602.54,477.88
2016,1,12,13,15,241.0,205.0,1.55,17.0,324.0,486.15,388.3
2016,1,12,13,30,116.0,211.0,1.5,17.0,266.0,353.0,283.4
2016,1,12,13,45,203.5,195.0,1.45,17.0,286.5,410.95,332.22
2016,1,12,14,0,291.0,179.0,1.4,17.0,307.0,483.24,389.51
2016,1,12,14,15,339.0,159.5,1.3,16.5,299.5,491.87,397.53
2016,1,12,14,30,387.0,140.0,1.2,16.0,292.0,515.02,416.4
2016,1,12,14,45,369.0,131.0,1.1,16.0,265.5,475.35,385.32
2016,1,12,15,0,351.0,122.0,1.0,16.0,239.0,435.87,354.42
2016,1,12,15,15,336.0,108.5,1.0,15.5,209.5,393.7,321.98
2016,1,12,15,30,321.0,95.0,1.0,15.0,180.0,351.95,288.81
2016,1,12,15,45,291.0,81.0,1.0,14.5,148.0,300.96,246.87
2016,1,12,16,0,261.0,67.0,1.0,14.0,116.0,252.37,205.58
2016,1,12,16,15,220.0,51.5,1.0,13.5,85.5,198.88,159.0
2016,1,12,16,30,179.0,36.0,1.0,13.0,55.0,149.51,113.04
2016,1,12,16,45,89.5,18.0,1.05,12.5,27.5,72.37,25.06
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,108.23,18.79
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,229.55,173.29
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,306.08,247.06
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,391.72,322.95
2016,1,13,8,45,593.5,55.0,3.45,13.5,188.5,457.24,380.06
2016,1,13,9,0,640.0,62.0,3.6,14.0,229.0,525.97,437.8
2016,1,13,9,15,678.0,66.0,3.8,14.0,267.5,587.67,489.05
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,650.74,538.62
2016,1,13,9,45,723.5,78.0,4.25,14.5,338.0,695.9,572.58
2016,1,13,10,0,731.0,86.0,4.5,15.0,370.0,739.3,604.97
2016,1,13,10,15,750.5,88.5,4.55,15.0,399.0,784.06,638.07
2016,1,13,10,30,770.0,91.0,4.6,15.0,428.0,827.34,669.66
2016,1,13,10,45,621.5,127.0,4.7,15.0,408.0,755.89,615.32
2016,1,13,11,0,473.0,163.0,4.8,15.0,388.0,666.5,546.03
2016,1,13,11,15,446.5,175.5,4.85,15.0,393.0,665.42,544.58
2016,1,13,11,30,420.0,188.0,4.9,15.0,398.0,661.46,540.51
2016,1,13,11,45,377.0,200.0,4.95,15.0,391.0,617.49,505.78
2016,1,13,12,0,334.0,212.0,5.0,15.0,384.0,592.81,485.47
2016,1,13,12,15,167.5,189.5,4.95,14.5,276.0,379.22,313.38
2016,1,13,12,30,1.0,167.0,4.9,14.0,168.0,152.18,122.24
2016,1,13,12,45,132.0,192.5,4.9,14.0,259.0,347.28,288.04
2016,1,13,13,0,263.0,218.0,4.9,14.0,350.0,527.01,434.71
2016,1,13,13,15,131.5,170.0,4.8,14.0,236.0,316.41,262.49
2016,1,13,13,30,0.0,122.0,4.7,14.0,122.0,106.19,84.2
2016,1,13,13,45,0.0,123.5,4.6,14.0,123.5,108.18,86.15
2016,1,13,14,0,0.0,125.0,4.5,14.0,125.0,110.4,88.13
2016,1,13,14,15,371.0,105.0,4.3,13.5,251.5,471.22,397.25
2016,1,13,14,30,742.0,85.0,4.1,13.0,378.0,752.02,618.52
2016,1,13,14,45,718.5,81.0,3.95,13.0,344.5,700.98,577.81
2016,1,13,15,0,695.0,77.0,3.8,13.0,311.0,649.33,538.17
2016,1,13,15,15,657.5,72.5,3.25,12.5,273.0,586.79,488.85
2016,1,13,15,30,620.0,68.0,2.7,12.0,235.0,525.52,437.87
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.5,461.0,383.02
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,398.9,328.41
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,313.65,254.34
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,236.96,183.48
2016,1,13,16,45,223.5,23.5,1.25,9.5,44.0,137.96,63.15
2016,1,13,17,0,83.0,11.0,1.1,9.0,13.0,38.79,0.0
2016,1,13,17,15,41.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,34.0,17.5,1.15,8.5,21.0,34.36,3.7
2016,1,14,8,0,68.0,35.0,1.2,9.0,42.0,76.26,55.85
2016,1,14,8,15,86.5,53.0,1.35,9.5,66.0,110.15,87.87
2016,1,14,8,30,105.0,71.0,1.5,10.0,90.0,145.3,119.45
2016,1,14,8,45,117.5,88.0,1.7,10.5,114.5,176.91,147.49
2016,1,14,9,0,130.0,105.0,1.9,11.0,139.0,209.62,175.87
2016,1,14,9,15,138.0,120.5,1.95,11.0,162.0,238.14,200.34
2016,1,14,9,30,146.0,136.0,2.0,11.0,185.0,267.25,224.85
2016,1,14,9,45,264.0,138.5,2.15,11.5,237.5,382.39,321.36
2016,1,14,10,0,382.0,141.0,2.3,12.0,290.0,509.46,423.7
2016,1,14,10,15,261.0,166.5,2.3,12.0,272.0,432.03,358.73
2016,1,14,10,30,140.0,192.0,2.3,12.0,254.0,345.98,286.51
2016,1,14,10,45,254.0,189.0,2.35,12.5,308.0,467.55,386.03
2016,1,14,11,0,368.0,186.0,2.4,13.0,362.0,575.42,470.92
2016,1,14,11,15,249.5,206.5,2.45,13.0,327.5,495.12,404.66
2016,1,14,11,30,131.0,227.0,2.5,13.0,293.0,389.28,318.29
2016,1,14,11,45,128.0,231.0,2.55,13.0,296.5,392.32,320.99
2016,1,14,12,0,125.0,235.0,2.6,13.0,300.0,395.04,322.95
2016,1,14,12,15,121.0,234.5,2.65,13.0,297.5,390.61,319.34
2016,1,14,12,30,117.0,234.0,2.7,13.0,295.0,385.91,315.61
2016,1,14,12,45,103.5,229.0,2.8,13.0,282.5,345.11,283.12
2016,1,14,13,0,90.0,224.0,2.9,13.0,270.0,325.35,267.19
2016,1,14,13,15,48.5,196.0,2.9,13.0,221.0,249.64,204.68
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,160.6,130.08
2016,1,14,13,45,3.5,110.0,2.95,13.0,112.0,97.85,77.79
2016,1,14,14,0,0.0,52.0,3.0,13.0,52.0,43.04,31.28
2016,1,14,14,15,0.0,68.0,2.85,12.5,68.0,56.37,42.84
2016,1,14,14,30,0.0,84.0,2.7,12.0,84.0,70.76,55.31
2016,1,14,14,45,0.0,76.0,2.55,12.0,76.0,63.58,49.23
2016,1,14,15,0,0.0,68.0,2.4,12.0,68.0,56.47,43.19
2016,1,14,15,15,0.0,59.5,2.15,11.5,59.5,49.28,37.11
2016,1,14,15,30,0.0,51.0,1.9,11.0,51.0,42.2,31.03
2016,1,14,15,45,0.0,41.5,1.7,11.0,41.5,34.3,24.1
2016,1,14,16,0,0.0,32.0,1.5,11.0,32.0,26.41,17.13
2016,1,14,16,15,0.0,23.5,1.65,11.0,23.5,19.37,10.84
2016,1,14,16,30,0.0,15.0,1.8,11.0,15.0,12.34,4.5
2016,1,14,16,45,0.0,8.5,1.95,11.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.5,16.5,0.25,10.5,34.0,103.46,25.76
2016,1,15,8,0,339.0,33.0,0.2,11.0,68.0,217.51,164.14
2016,1,15,8,15,427.5,41.5,0.3,11.0,107.5,291.91,233.15
2016,1,15,8,30,516.0,50.0,0.4,11.0,147.0,375.23,304.79
2016,1,15,8,45,571.0,56.5,0.5,11.5,187.5,443.92,362.31
2016,1,15,9,0,626.0,63.0,0.6,12.0,228.0,516.66,421.0
2016,1,15,9,15,663.0,67.0,0.7,12.0,266.0,577.16,469.21
2016,1,15,9,30,700.0,71.0,0.8,12.0,304.0,638.99,515.72
2016,1,15,9,45,713.5,77.5,0.9,12.5,336.5,686.48,549.58
2016,1,15,10,0,727.0,84.0,1.0,13.0,369.0,732.74,581.98
2016,1,15,10,15,746.0,86.5,1.05,13.0,398.0,777.07,612.89
2016,1,15,10,30,765.0,89.0,1.1,13.0,427.0,814.24,638.37
2016,1,15,10,45,661.5,117.0,1.2,13.0,419.5,780.94,614.82
2016,1,15,11,0,558.0,145.0,1.3,13.0,412.0,723.85,574.7
2016,1,15,11,15,500.0,165.0,1.3,13.0,410.5,703.79,559.75
2016,1,15,11,30,442.0,185.0,1.3,13.0,409.0,679.21,540.12
2016,1,15,11,45,459.0,184.5,1.35,13.5,420.0,700.45,555.38
2016,1,15,12,0,476.0,184.0,1.4,14.0,431.0,719.94,568.85
2016,1,15,12,15,473.5,185.0,1.3,14.0,430.5,720.01,567.54
2016,1,15,12,30,471.0,186.0,1.2,14.0,430.0,717.97,564.97
2016,1,15,12,45,333.0,207.5,1.15,14.0,379.0,584.43,464.61
2016,1,15,13,0,195.0,229.0,1.1,14.0,328.0,453.82,364.0
2016,1,15,13,15,316.5,202.0,1.0,14.0,358.0,554.29,443.93
2016,1,15,13,30,438.0,175.0,0.9,14.0,388.0,650.42,515.74
2016,1,15,13,45,618.5,128.0,0.8,14.0,413.5,758.76,593.41
2016,1,15,14,0,799.0,81.0,0.7,14.0,439.0,841.28,648.38
2016,1,15,14,15,781.0,78.5,0.65,14.0,410.5,799.07,618.11
2016,1,15,14,30,763.0,76.0,0.6,14.0,382.0,755.12,588.15
2016,1,15,14,45,748.0,71.0,0.6,14.5,349.5,709.11,556.04
2016,1,15,15,0,733.0,66.0,0.6,15.0,317.0,661.75,522.35
2016,1,15,15,15,697.5,62.0,0.5,14.5,278.5,599.79,477.72
2016,1,15,15,30,662.0,58.0,0.4,14.0,240.0,538.77,431.92
2016,1,15,15,45,615.0,52.5,0.35,14.0,200.0,474.62,380.75
2016,1,15,16,0,568.0,47.0,0.3,14.0,160.0,409.37,326.93
2016,1,15,16,15,487.0,40.0,0.35,13.5,120.0,328.14,259.82
2016,1,15,16,30,406.0,33.0,0.4,13.0,80.0,254.79,195.11
2016,1,15,16,45,268.0,22.5,0.45,13.0,47.5,158.13,88.35
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,56.59,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,35.0,19.0,2.85,11.5,22.5,36.79,7.05
2016,1,16,8,0,70.0,38.0,2.9,12.0,45.0,81.36,59.58
2016,1,16,8,15,101.5,55.5,2.85,12.0,71.5,120.72,96.09
2016,1,16,8,30,133.0,73.0,2.8,12.0,98.0,162.96,133.93
2016,1,16,8,45,157.5,90.0,2.8,12.5,126.5,203.21,169.32
2016,1,16,9,0,182.0,107.0,2.8,13.0,155.0,258.37,216.25
2016,1,16,9,15,203.0,120.0,2.75,13.5,181.5,296.16,247.92
2016,1,16,9,30,224.0,133.0,2.7,14.0,208.0,335.56,280.18
2016,1,16,9,45,128.5,144.0,2.7,14.5,188.0,265.99,220.73
2016,1,16,10,0,33.0,155.0,2.7,15.0,168.0,187.94,153.31
2016,1,16,10,15,16.5,130.0,2.65,15.0,136.5,130.58,105.23
2016,1,16,10,30,0.0,105.0,2.6,15.0,105.0,90.17,70.72
2016,1,16,10,45,0.0,126.0,2.6,15.5,126.0,110.55,87.52
2016,1,16,11,0,0.0,147.0,2.6,16.0,147.0,131.49,104.53
2016,1,16,11,15,0.0,153.5,2.55,16.0,153.5,137.65,109.45
2016,1,16,11,30,0.0,160.0,2.5,16.0,160.0,143.96,114.51
2016,1,16,11,45,0.0,156.0,2.5,16.5,156.0,139.44,110.51
2016,1,16,12,0,0.0,152.0,2.5,17.0,152.0,135.12,106.72
2016,1,16,12,15,0.0,152.5,2.4,17.0,152.5,135.56,107.06
2016,1,16,12,30,0.0,153.0,2.3,17.0,153.0,136.1,107.5
2016,1,16,12,45,0.0,123.5,2.25,17.0,123.5,106.69,83.38
2016,1,16,13,0,0.0,94.0,2.2,17.0,94.0,78.75,60.35
2016,1,16,13,15,0.0,51.0,2.1,17.0,51.0,42.24,29.94
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,17.5,1.95,17.0,17.5,14.44,6.59
2016,1,16,14,0,0.0,27.0,1.9,17.0,27.0,22.3,13.27
2016,1,16,14,15,0.0,16.5,1.8,17.0,16.5,13.61,5.92
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,4.94,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,4.53,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,4.11,0.0
2016,1,16,15,15,0.0,4.0,1.3,16.5,4.0,3.29,0.0
2016,1,16,15,30,0.0,3.0,1.1,16.0,3.0,2.46,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.5,2.5,2.05,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.64,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.23,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.82,0.0
2016,1,16,16,45,0.0,0.5,0.85,13.5,0.5,0.41,0.0
2016,1,16,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.7,14.0,7.5,6.16,0.0
2016,1,17,8,0,0.0,15.0,2.7,14.0,15.0,12.34,4.25
2016,1,17,8,15,0.0,23.5,2.75,14.0,23.5,19.37,10.6
2016,1,17,8,30,0.0,32.0,2.8,14.0,32.0,26.41,16.84
2016,1,17,8,45,0.0,41.0,2.85,14.5,41.0,33.88,23.34
2016,1,17,9,0,0.0,50.0,2.9,15.0,50.0,41.37,29.78
2016,1,17,9,15,0.0,58.5,2.95,15.0,58.5,48.45,35.86
2016,1,17,9,30,0.0,67.0,3.0,15.0,67.0,55.56,41.9
2016,1,17,9,45,0.0,61.5,3.1,15.5,61.5,50.94,37.84
2016,1,17,10,0,0.0,56.0,3.2,16.0,56.0,46.36,33.82
2016,1,17,10,15,9.0,112.0,3.2,16.0,116.0,105.4,83.79
2016,1,17,10,30,18.0,168.0,3.2,16.0,176.0,172.18,139.24
2016,1,17,10,45,9.0,97.5,3.2,16.0,101.5,90.72,71.19
2016,1,17,11,0,0.0,27.0,3.2,16.0,27.0,22.31,13.27
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,68.94,52.53
2016,1,17,11,30,0.0,139.0,3.2,16.0,139.0,122.22,96.77
2016,1,17,11,45,1.0,154.5,3.2,16.0,155.0,138.71,110.28
2016,1,17,12,0,2.0,170.0,3.2,16.0,171.0,155.64,124.15
2016,1,17,12,15,4.0,175.0,3.1,16.0,177.0,162.81,130.05
2016,1,17,12,30,6.0,180.0,3.0,16.0,183.0,170.16,136.13
2016,1,17,12,45,11.0,185.5,2.95,16.0,191.5,181.19,145.39
2016,1,17,13,0,16.0,191.0,2.9,16.0,200.0,192.42,154.79
2016,1,17,13,15,8.0,144.0,2.85,16.0,148.5,135.18,107.69
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,81.74,63.17
2016,1,17,13,45,0.0,114.5,2.75,16.0,114.5,98.79,77.53
2016,1,17,14,0,0.0,132.0,2.7,16.0,132.0,116.99,92.76
2016,1,17,14,15,0.0,135.5,2.65,15.5,135.5,121.64,96.92
2016,1,17,14,30,0.0,139.0,2.6,15.0,139.0,126.85,101.6
2016,1,17,14,45,0.0,126.5,2.55,15.0,126.5,114.97,91.83
2016,1,17,15,0,0.0,114.0,2.5,15.0,114.0,103.26,82.13
2016,1,17,15,15,0.0,100.5,2.3,14.5,100.5,90.58,71.67
2016,1,17,15,30,0.0,87.0,2.1,14.0,87.0,78.03,61.15
2016,1,17,15,45,0.0,72.5,1.95,14.0,72.5,64.47,49.5
2016,1,17,16,0,0.0,58.0,1.8,14.0,58.0,50.94,37.76
2016,1,17,16,15,0.0,43.5,1.75,14.0,43.5,37.39,25.91
2016,1,17,16,30,0.0,29.0,1.7,14.0,29.0,23.97,14.09
2016,1,17,16,45,0.0,17.5,1.65,14.0,17.5,14.43,4.28
2016,1,17,17,0,0.0,6.0,1.6,14.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,1.65,14.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,11.5,36.5,114.23,41.98
2016,1,18,8,0,402.0,31.0,0.6,12.0,73.0,242.26,184.28
2016,1,18,8,15,487.0,38.0,0.65,13.0,114.0,316.14,251.79
2016,1,18,8,30,572.0,45.0,0.7,14.0,155.0,398.58,321.34
2016,1,18,8,45,627.5,50.0,0.8,15.0,197.0,464.3,375.71
2016,1,18,9,0,683.0,55.0,0.9,16.0,239.0,538.36,434.11
2016,1,18,9,15,718.0,59.0,1.0,16.0,278.0,600.17,482.09
2016,1,18,9,30,753.0,63.0,1.1,16.0,317.0,662.97,528.51
2016,1,18,9,45,772.5,66.5,1.2,16.5,351.5,713.55,563.95
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,763.13,598.01
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,806.48,628.81
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,847.97,658.1
2016,1,18,10,45,831.5,76.5,1.8,17.5,466.0,880.21,680.09
2016,1,18,11,0,839.0,79.0,2.0,18.0,488.0,909.67,700.11
2016,1,18,11,15,682.5,123.5,2.15,18.0,463.5,837.96,650.68
2016,1,18,11,30,526.0,168.0,2.3,18.0,439.0,740.46,582.47
2016,1,18,11,45,524.5,171.5,2.45,18.0,445.0,749.36,590.31
2016,1,18,12,0,523.0,175.0,2.6,18.0,451.0,755.98,595.62
2016,1,18,12,15,516.5,179.0,2.55,18.0,451.5,755.94,594.92
2016,1,18,12,30,510.0,183.0,2.5,18.0,452.0,753.61,592.7
2016,1,18,12,45,511.0,179.5,2.45,18.0,447.0,747.55,588.3
2016,1,18,13,0,512.0,176.0,2.4,18.0,442.0,739.25,582.39
2016,1,18,13,15,390.0,195.0,2.3,17.5,394.5,615.97,490.53
2016,1,18,13,30,268.0,214.0,2.2,17.0,347.0,518.36,415.49
2016,1,18,13,45,269.5,203.0,2.15,17.0,331.5,500.51,402.98
2016,1,18,14,0,271.0,192.0,2.1,17.0,316.0,481.69,389.13
2016,1,18,14,15,235.5,183.0,1.9,17.0,286.0,432.31,350.18
2016,1,18,14,30,200.0,174.0,1.7,17.0,256.0,367.17,298.92
2016,1,18,14,45,100.0,89.5,1.55,17.0,130.5,176.52,144.68
2016,1,18,15,0,0.0,5.0,1.4,17.0,5.0,4.11,0.0
2016,1,18,15,15,0.0,4.5,1.2,16.5,4.5,3.7,0.0
2016,1,18,15,30,0.0,4.0,1.0,16.0,4.0,3.29,0.0
2016,1,18,15,45,0.0,3.0,0.8,15.5,3.0,2.46,0.0
2016,1,18,16,0,0.0,2.0,0.6,15.0,2.0,1.64,0.0
2016,1,18,16,15,0.0,1.5,0.6,14.5,1.5,1.23,0.0
2016,1,18,16,30,0.0,1.0,0.6,14.0,1.0,0.82,0.0
2016,1,18,16,45,0.0,0.5,0.65,14.0,0.5,0.41,0.0
2016,1,18,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.11,0.0
2016,1,19,9,45,0.0,34.5,5.25,15.5,34.5,28.48,18.71
2016,1,19,10,0,0.0,64.0,5.3,16.0,64.0,53.03,39.45
2016,1,19,10,15,85.0,131.0,5.3,16.0,169.5,217.17,179.77
2016,1,19,10,30,170.0,198.0,5.3,16.0,275.0,378.06,312.65
2016,1,19,10,45,85.0,174.5,5.3,16.5,213.0,255.25,209.55
2016,1,19,11,0,0.0,151.0,5.3,17.0,151.0,135.18,107.22
2016,1,19,11,15,0.0,144.5,5.35,17.0,144.5,127.92,101.22
2016,1,19,11,30,0.0,138.0,5.4,17.0,138.0,120.99,95.42
2016,1,19,11,45,1.0,154.5,5.5,17.0,155.5,138.41,109.79
2016,1,19,12,0,2.0,171.0,5.6,17.0,173.0,156.3,124.49
2016,1,19,12,15,1.0,122.5,5.45,16.5,123.5,106.4,83.43
2016,1,19,12,30,0.0,74.0,5.3,16.0,74.0,61.43,46.07
2016,1,19,12,45,0.0,74.5,5.2,16.0,74.5,61.85,46.45
2016,1,19,13,0,0.0,75.0,5.1,16.0,75.0,62.26,46.82
2016,1,19,13,15,186.5,135.5,4.9,16.0,228.0,345.84,287.5
2016,1,19,13,30,373.0,196.0,4.7,16.0,381.0,594.71,487.02
2016,1,19,13,45,319.0,195.5,4.55,16.0,349.0,536.63,439.41
2016,1,19,14,0,265.0,195.0,4.4,16.0,317.0,479.98,393.85
2016,1,19,14,15,188.0,186.5,4.25,15.5,270.5,377.02,311.26
2016,1,19,14,30,111.0,178.0,4.1,15.0,224.0,297.45,245.6
2016,1,19,14,45,139.5,163.0,4.0,15.0,216.0,299.24,248.39
2016,1,19,15,0,168.0,148.0,3.9,15.0,208.0,298.74,248.85
2016,1,19,15,15,149.0,135.0,3.55,14.5,183.5,264.07,220.06
2016,1,19,15,30,130.0,122.0,3.2,14.0,159.0,231.03,192.25
2016,1,19,15,45,114.5,104.0,2.9,14.0,133.0,195.07,161.35
2016,1,19,16,0,99.0,86.0,2.6,14.0,107.0,160.54,131.19
2016,1,19,16,15,77.0,67.0,2.25,13.5,81.0,122.54,97.92
2016,1,19,16,30,55.0,48.0,1.9,13.0,55.0,86.47,65.93
2016,1,19,16,45,27.5,30.5,1.6,13.0,34.0,44.93,27.34
2016,1,19,17,0,0.0,13.0,1.3,13.0,13.0,10.73,0.0
2016,1,19,17,15,0.0,6.5,1.15,12.5,6.5,5.55,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,8.54,0.0
2016,1,20,7,45,114.5,23.5,0.85,9.5,36.0,88.51,38.47
2016,1,20,8,0,229.0,37.0,0.9,10.0,62.0,168.26,129.86
2016,1,20,8,15,269.0,52.5,1.0,10.5,95.0,219.35,177.88
2016,1,20,8,30,309.0,68.0,1.1,11.0,128.0,274.49,226.7
2016,1,20,8,45,345.5,80.0,1.25,11.5,162.0,326.95,272.17
2016,1,20,9,0,382.0,92.0,1.4,12.0,196.0,382.47,318.83
2016,1,20,9,15,404.0,102.0,1.35,12.5,227.0,428.03,355.45
2016,1,20,9,30,426.0,112.0,1.3,13.0,258.0,474.56,391.58
2016,1,20,9,45,505.5,110.0,1.3,13.5,301.0,552.26,451.81
2016,1,20,10,0,585.0,108.0,1.3,14.0,344.0,643.14,518.64
2016,1,20,10,15,525.5,131.0,1.25,14.5,355.0,632.17,507.35
2016,1,20,10,30,466.0,154.0,1.2,15.0,366.0,623.78,497.97
2016,1,20,10,45,452.5,166.5,1.2,15.5,380.5,639.52,507.66
2016,1,20,11,0,439.0,179.0,1.2,16.0,395.0,652.76,515.15
2016,1,20,11,15,426.5,188.5,1.15,16.0,404.0,661.05,519.65
2016,1,20,11,30,414.0,198.0,1.1,16.0,413.0,667.04,522.55
2016,1,20,11,45,465.0,189.0,1.1,16.5,434.0,711.88,554.44
2016,1,20,12,0,516.0,180.0,1.1,17.0,455.0,755.32,584.4
2016,1,20,12,15,456.0,195.0,1.0,17.0,438.5,715.17,552.94
2016,1,20,12,30,396.0,210.0,0.9,17.0,422.0,651.32,506.06
2016,1,20,12,45,642.5,142.0,0.8,17.5,481.0,842.61,640.44
2016,1,20,13,0,889.0,74.0,0.7,18.0,540.0,975.63,722.46
2016,1,20,13,15,882.0,73.5,0.6,18.0,525.5,956.62,706.4
2016,1,20,13,30,875.0,73.0,0.5,18.0,511.0,934.36,690.79
2016,1,20,13,45,865.5,71.5,0.45,18.0,489.0,905.36,672.04
2016,1,20,14,0,856.0,70.0,0.4,18.0,467.0,873.54,651.53
2016,1,20,14,15,704.5,95.0,0.35,18.0,409.0,762.71,577.9
2016,1,20,14,30,553.0,120.0,0.3,18.0,351.0,640.42,494.79
2016,1,20,14,45,507.5,116.5,0.3,18.0,315.5,571.7,447.56
2016,1,20,15,0,462.0,113.0,0.3,18.0,280.0,512.35,404.56
2016,1,20,15,15,443.0,103.0,0.25,17.5,248.5,466.55,371.09
2016,1,20,15,30,424.0,93.0,0.2,17.0,217.0,421.22,336.73
2016,1,20,15,45,395.0,81.5,0.15,17.0,183.0,368.48,294.85
2016,1,20,16,0,366.0,70.0,0.1,17.0,149.0,317.78,253.28
2016,1,20,16,15,327.0,56.5,0.15,16.5,115.0,261.63,206.84
2016,1,20,16,30,288.0,43.0,0.2,16.0,81.0,209.28,161.47
2016,1,20,16,45,144.0,32.0,0.3,15.5,51.0,120.98,82.59
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,20.56,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.1,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,116.99,55.8
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,230.69,178.57
2016,1,21,8,15,455.0,43.0,2.65,12.0,116.5,303.91,246.81
2016,1,21,8,30,539.0,51.0,2.7,12.0,157.0,385.51,318.92
2016,1,21,8,45,601.0,55.5,2.75,12.5,199.5,457.31,380.66
2016,1,21,9,0,663.0,60.0,2.8,13.0,242.0,533.76,443.97
2016,1,21,9,15,697.5,64.0,2.75,13.5,281.0,590.3,488.9
2016,1,21,9,30,732.0,68.0,2.7,14.0,320.0,652.18,534.9
2016,1,21,9,45,759.5,70.0,2.7,15.0,355.5,706.76,573.09
2016,1,21,10,0,787.0,72.0,2.7,16.0,391.0,760.89,609.81
2016,1,21,10,15,668.0,104.5,2.75,16.5,389.5,731.42,585.82
2016,1,21,10,30,549.0,137.0,2.8,17.0,388.0,676.73,543.68
2016,1,21,10,45,691.5,108.5,2.9,18.0,441.0,798.05,630.86
2016,1,21,11,0,834.0,80.0,3.0,19.0,494.0,906.76,704.61
2016,1,21,11,15,690.5,122.5,3.0,19.0,472.5,844.89,659.22
2016,1,21,11,30,547.0,165.0,3.0,19.0,451.0,757.38,596.3
2016,1,21,11,45,534.0,173.5,3.0,19.5,456.5,761.39,598.36
2016,1,21,12,0,521.0,182.0,3.0,20.0,462.0,762.79,597.53
2016,1,21,12,15,384.0,211.0,2.85,19.5,417.5,640.98,506.12
2016,1,21,12,30,247.0,240.0,2.7,19.0,373.0,541.17,428.89
2016,1,21,12,45,273.5,233.0,2.55,19.0,378.5,557.31,442.08
2016,1,21,13,0,300.0,226.0,2.4,19.0,384.0,572.01,453.43
2016,1,21,13,15,252.0,225.5,2.1,18.5,356.0,521.29,414.08
2016,1,21,13,30,204.0,225.0,1.8,18.0,328.0,450.82,360.07
2016,1,21,13,45,181.5,216.5,1.5,18.0,305.0,415.91,332.66
2016,1,21,14,0,159.0,208.0,1.2,18.0,282.0,381.61,305.33
2016,1,21,14,15,105.0,190.5,1.15,17.5,238.5,291.42,234.78
2016,1,21,14,30,51.0,173.0,1.1,17.0,195.0,222.91,179.65
2016,1,21,14,45,137.0,160.5,1.05,16.5,212.0,293.16,239.27
2016,1,21,15,0,223.0,148.0,1.0,16.0,229.0,355.7,290.67
2016,1,21,15,15,208.5,134.0,1.0,15.5,203.0,319.46,261.79
2016,1,21,15,30,194.0,120.0,1.0,15.0,177.0,284.14,233.6
2016,1,21,15,45,179.0,103.0,1.05,15.0,149.5,245.62,201.74
2016,1,21,16,0,164.0,86.0,1.1,15.0,122.0,208.31,170.02
2016,1,21,16,15,139.5,68.0,1.15,14.5,93.5,165.88,133.49
2016,1,21,16,30,115.0,50.0,1.2,14.0,65.0,125.76,98.04
2016,1,21,16,45,57.5,33.5,1.25,14.0,41.0,68.18,46.15
2016,1,21,17,0,0.0,17.0,1.3,14.0,17.0,14.73,0.0
2016,1,21,17,15,0.0,8.5,1.3,13.5,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
