Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,773.5,75.5,4.95,9.5,396.0,722.86,606.69
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,836.35,692.06
2016,2,1,10,15,911.0,69.0,4.9,10.0,494.0,882.16,724.3
2016,2,1,10,30,925.0,71.0,4.8,10.0,526.0,925.71,754.71
2016,2,1,10,45,768.0,109.0,4.7,10.5,499.5,869.65,709.24
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,785.41,643.12
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,920.2,743.13
2016,2,1,11,30,949.0,77.0,4.4,11.0,609.0,1037.89,825.92
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,909.91,729.93
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,742.5,601.74
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,740.8,600.63
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,736.93,597.04
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,747.0,605.08
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,754.54,611.19
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,718.71,583.21
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,681.69,554.52
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,656.21,535.34
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,629.3,514.91
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,759.14,618.48
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,858.15,692.44
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,810.54,656.69
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,761.0,620.38
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,700.57,575.14
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,640.06,528.96
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,571.62,472.84
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,504.87,416.16
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,426.93,351.44
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,353.86,288.08
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,273.06,215.73
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,198.99,137.18
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,73.05,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,5.97,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,11.55,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,38.31,24.74
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,64.3,49.01
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,93.2,75.03
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,123.39,102.03
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,152.52,127.8
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,182.78,154.14
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,209.53,177.04
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,237.15,200.32
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,311.3,262.25
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,374.91,314.04
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,469.78,390.48
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,552.21,455.01
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,629.42,513.25
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,689.62,557.83
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,833.11,661.84
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,963.85,748.47
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,658.49,525.65
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,280.57,226.14
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,476.63,387.66
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,673.46,535.55
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,670.61,530.51
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,666.16,526.9
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,608.69,484.51
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,551.61,442.14
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,536.04,431.36
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,519.34,419.22
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,690.81,555.11
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,827.96,654.16
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,780.89,621.28
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,732.17,588.71
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,673.03,546.51
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,613.9,503.21
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,545.6,448.68
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,476.45,391.96
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,400.22,328.91
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,329.34,267.73
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,242.29,191.64
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,167.07,117.72
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,74.55,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,32.48,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,145.07,108.26
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,264.28,214.52
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,336.02,279.79
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,414.97,349.23
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,483.45,407.95
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,555.53,467.41
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,613.21,512.88
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,675.41,558.5
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,727.16,594.03
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,777.85,627.84
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,698.21,565.31
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,571.03,464.14
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,767.98,613.54
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,939.08,730.0
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,837.32,653.79
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,707.97,556.76
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,716.84,562.41
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,723.58,565.15
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,883.49,680.23
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,1022.38,770.74
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,882.53,675.32
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,723.5,563.27
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,662.2,520.47
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,622.16,490.99
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,426.24,341.8
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,239.4,191.9
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,178.81,143.77
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,137.96,110.29
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,117.5,93.66
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,97.37,77.09
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,86.92,68.61
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,76.56,60.09
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,65.79,50.98
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,55.08,41.81
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,43.43,31.78
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,32.24,22.0
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,22.7,13.52
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,13.17,4.68
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,6.57,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,39.42,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,110.29,9.06
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,190.33,142.44
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,276.26,222.39
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,348.37,287.98
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,427.55,357.56
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,493.91,413.92
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,559.64,467.76
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,621.42,515.95
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,683.88,561.43
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,695.49,567.88
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,696.16,566.5
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,784.07,630.13
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,869.96,689.54
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,905.36,712.52
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,938.02,733.98
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,964.09,748.8
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,986.93,761.37
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,1002.67,769.12
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,1014.85,774.6
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,911.97,703.71
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,786.21,615.23
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,909.7,703.2
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,1008.52,767.61
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,849.6,658.46
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,675.71,533.06
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,686.56,544.95
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,693.15,551.93
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,636.08,509.61
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,579.89,467.78
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,587.29,476.35
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,587.43,478.59
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,535.78,438.49
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,485.26,398.78
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,431.45,355.96
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,378.89,312.82
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,318.12,262.33
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,261.26,213.25
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,198.09,157.29
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,141.93,103.08
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,63.75,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,35.21,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,100.35,20.93
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,178.08,134.34
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,262.32,211.25
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,335.0,276.05
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,414.95,344.87
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,485.32,403.0
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,559.46,461.69
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,622.39,510.62
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,686.31,557.61
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,740.45,595.11
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,798.91,634.95
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,845.78,664.98
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,890.7,693.08
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,927.57,715.68
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,961.68,736.2
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,878.36,677.3
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,768.15,598.86
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,912.07,699.74
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,1037.63,780.58
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,952.51,720.17
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,853.55,652.18
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,839.63,641.51
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,815.13,622.72
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,741.36,568.33
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,646.96,499.14
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,631.56,487.92
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,633.97,487.78
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,747.78,573.53
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,833.06,633.7
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,787.81,605.09
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,740.55,575.81
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,683.33,537.57
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,625.87,498.08
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,560.11,448.82
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,499.52,401.45
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,424.75,342.61
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,354.7,284.44
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,268.32,210.82
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,192.96,141.05
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,87.38,3.97
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,41.57,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,117.03,37.31
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,195.17,147.79
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,280.44,225.65
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,351.77,289.51
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,429.84,356.67
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,499.03,414.44
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,568.5,470.25
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,629.41,517.22
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,690.83,561.56
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,743.52,597.18
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,795.11,631.12
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,839.74,659.05
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,882.31,684.84
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,917.77,705.76
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,950.41,724.51
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,964.66,733.56
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,986.09,747.78
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,1001.87,757.52
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,1014.09,765.06
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,926.8,706.7
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,803.88,622.42
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,751.4,585.87
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,676.63,532.08
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,708.01,556.37
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,716.0,563.34
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,667.09,527.55
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,599.27,478.04
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,633.12,505.46
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,642.1,513.9
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,627.89,504.75
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,616.95,497.72
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,600.7,487.18
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,577.44,470.53
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,515.36,421.03
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,455.24,371.89
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,385.61,314.88
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,320.46,259.34
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,248.38,196.2
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,184.26,135.93
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,84.29,16.6
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,51.52,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,139.43,56.31
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,218.66,164.98
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,306.81,244.77
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,379.05,309.29
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,457.21,376.34
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,525.5,433.12
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,596.38,489.67
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,657.94,535.94
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,712.94,574.91
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,763.81,608.79
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,813.01,640.63
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,857.95,670.77
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,900.75,699.06
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,936.5,720.85
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,969.32,740.48
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,994.97,755.15
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,1017.17,767.56
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,1032.64,776.21
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,1044.37,782.57
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,920.09,699.04
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,758.43,585.05
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,753.75,583.76
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,746.87,579.59
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,727.06,565.71
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,705.48,550.66
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,680.6,532.38
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,654.15,512.94
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,775.7,604.98
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,855.3,660.91
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,807.01,627.05
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,764.52,598.19
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,706.81,557.26
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,648.7,515.32
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,582.48,464.87
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,517.64,413.21
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,443.03,354.8
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,372.57,296.66
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,289.29,225.52
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,219.31,161.04
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,99.07,31.2
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,42.64,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,120.88,56.45
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,197.33,148.95
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,282.72,224.65
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,355.86,288.88
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,435.99,356.74
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,503.01,411.41
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,572.92,466.12
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,631.35,510.48
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,694.08,554.77
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,753.12,595.05
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,811.86,634.09
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,857.32,662.93
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,900.63,689.9
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,936.76,711.59
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,959.52,724.16
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,985.21,738.18
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,1007.54,749.85
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,895.97,673.07
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,745.76,566.21
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,908.59,681.53
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,1036.84,763.08
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,1033.3,757.16
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,1025.9,750.6
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,1008.8,738.69
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,988.14,724.73
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,844.46,630.76
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,677.8,516.09
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,782.74,592.64
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,856.9,641.2
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,807.55,606.96
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,756.61,572.81
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,698.97,535.16
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,640.96,496.29
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,574.94,449.22
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,510.31,400.81
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,435.99,343.1
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,369.37,288.55
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,286.3,219.37
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,212.97,154.55
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,97.39,38.39
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,49.23,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,138.12,72.14
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,214.49,161.88
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,300.35,237.62
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,373.1,301.43
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,449.1,365.9
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,517.72,421.5
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,588.93,476.78
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,651.45,523.37
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,714.41,567.27
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,723.09,571.12
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,729.88,574.06
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,744.14,581.66
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,751.83,584.49
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,775.09,597.26
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,795.32,607.58
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,778.06,593.99
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,764.87,582.55
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,818.11,619.13
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,879.78,658.24
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,816.45,613.17
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,759.0,571.05
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,915.08,677.36
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,1033.12,748.66
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,1014.85,733.35
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,993.02,717.68
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,823.91,607.99
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,614.54,463.81
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,668.67,507.44
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,702.93,533.95
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,620.61,476.12
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,549.94,425.78
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,499.5,391.36
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,449.78,356.02
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,397.03,316.31
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,346.42,276.92
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,293.26,234.82
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,242.82,193.15
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,186.3,144.97
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,135.05,99.49
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,64.25,28.78
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,42.92,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,123.09,69.16
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,190.85,143.86
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,267.1,210.49
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,334.83,269.26
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,408.66,331.19
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,476.58,386.42
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,545.72,440.84
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,573.94,460.96
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,591.49,472.61
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,698.32,550.42
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,806.94,624.83
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,760.33,589.19
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,685.98,534.17
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,830.17,636.55
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,963.82,724.11
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,862.11,653.47
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,732.54,561.42
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,895.21,676.89
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,1040.1,769.41
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,895.04,672.04
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,706.28,540.04
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,777.05,593.36
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,822.58,626.32
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,920.58,692.65
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,992.33,739.6
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,871.45,657.78
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,736.98,565.99
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,741.55,572.27
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,733.41,568.15
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,674.5,527.29
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,608.89,480.5
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,513.86,408.98
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,425.78,341.11
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,361.85,291.96
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,314.85,254.34
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,266.12,215.19
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,219.81,176.47
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,168.99,132.57
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,130.73,97.59
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,64.0,32.49
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,44.5,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,128.02,76.63
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,192.51,145.98
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,265.59,210.26
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,330.92,267.05
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,401.83,326.34
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,463.82,376.52
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,528.72,426.91
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,581.74,465.34
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,634.48,501.33
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,636.28,497.74
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,621.68,482.3
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,653.8,502.88
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,683.88,520.98
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,721.57,544.54
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,758.21,566.77
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,887.32,650.13
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,1001.08,718.29
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,1013.65,723.68
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,1022.49,728.57
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,833.52,610.12
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,621.49,464.55
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,602.96,454.56
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,583.46,441.46
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,617.11,467.32
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,647.71,490.25
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,539.18,411.45
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,415.32,320.42
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,455.92,354.9
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,509.32,396.49
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,522.88,408.17
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,547.65,427.7
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,494.07,388.95
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,441.74,350.84
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,385.31,308.42
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,320.41,258.09
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,267.29,215.4
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,217.37,173.75
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,162.5,127.05
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,113.19,84.08
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,60.09,32.74
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
