Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,44.73,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,128.65,81.11
2016,2,12,7,45,353.0,41.5,0.85,12.5,91.5,197.61,150.91
2016,2,12,8,0,456.0,53.0,0.9,13.0,133.0,277.91,220.85
2016,2,12,8,15,522.5,61.0,0.9,13.5,179.0,348.11,281.3
2016,2,12,8,30,589.0,69.0,0.9,14.0,225.0,424.71,344.74
2016,2,12,8,45,634.5,74.5,0.9,14.5,270.5,491.77,398.37
2016,2,12,9,0,680.0,80.0,0.9,15.0,316.0,561.92,452.18
2016,2,12,9,15,710.5,84.5,0.9,15.5,358.0,622.99,497.08
2016,2,12,9,30,741.0,89.0,0.9,16.0,400.0,684.81,539.98
2016,2,12,9,45,761.5,92.5,0.95,16.5,437.5,737.86,575.41
2016,2,12,10,0,782.0,96.0,1.0,17.0,475.0,785.42,606.35
2016,2,12,10,15,526.5,165.0,1.1,17.5,427.0,669.25,521.83
2016,2,12,10,30,271.0,234.0,1.2,18.0,379.0,518.6,406.95
2016,2,12,10,45,464.0,191.5,1.3,18.5,454.0,676.05,526.7
2016,2,12,11,0,657.0,149.0,1.4,19.0,529.0,832.93,636.08
2016,2,12,11,15,634.5,162.5,1.5,19.0,538.5,840.75,640.03
2016,2,12,11,30,612.0,176.0,1.6,19.0,548.0,844.63,643.15
2016,2,12,11,45,564.0,197.0,1.7,19.0,544.0,820.35,626.89
2016,2,12,12,0,516.0,218.0,1.8,19.0,540.0,801.12,613.17
2016,2,12,12,15,528.5,213.5,1.8,19.0,544.5,810.99,620.45
2016,2,12,12,30,541.0,209.0,1.8,19.0,549.0,818.41,625.83
2016,2,12,12,45,560.5,200.0,1.8,19.0,549.0,825.1,631.09
2016,2,12,13,0,580.0,191.0,1.8,19.0,549.0,828.91,634.21
2016,2,12,13,15,517.5,207.5,1.8,18.5,521.5,778.24,599.18
2016,2,12,13,30,455.0,224.0,1.8,18.0,494.0,726.4,563.04
2016,2,12,13,45,529.0,191.5,1.8,18.0,495.0,749.48,582.63
2016,2,12,14,0,603.0,159.0,1.8,18.0,496.0,774.81,602.1
2016,2,12,14,15,549.0,165.5,1.7,17.5,460.5,706.9,554.22
2016,2,12,14,30,495.0,172.0,1.6,17.0,425.0,648.66,512.43
2016,2,12,14,45,457.0,166.5,1.5,17.0,388.0,591.71,470.44
2016,2,12,15,0,419.0,161.0,1.4,17.0,351.0,535.97,428.64
2016,2,12,15,15,446.5,140.5,1.25,16.5,326.0,514.08,413.53
2016,2,12,15,30,474.0,120.0,1.1,16.0,301.0,488.27,394.55
2016,2,12,15,45,431.5,114.0,0.95,15.5,263.5,429.54,348.43
2016,2,12,16,0,389.0,108.0,0.8,15.0,226.0,373.91,303.82
2016,2,12,16,15,352.0,93.5,0.8,14.5,187.0,315.43,256.46
2016,2,12,16,30,315.0,79.0,0.8,14.0,148.0,260.44,210.28
2016,2,12,16,45,257.5,63.0,0.8,14.0,110.0,198.74,157.13
2016,2,12,17,0,200.0,47.0,0.8,14.0,72.0,143.72,108.58
2016,2,12,17,15,100.0,30.0,0.8,13.5,42.5,72.96,43.27
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,9.5,28.5,55.61,0.0
2016,2,13,7,30,346.0,27.0,1.4,10.0,57.0,157.36,103.71
2016,2,13,7,45,449.0,36.5,1.55,11.0,101.0,228.74,176.31
2016,2,13,8,0,552.0,46.0,1.7,12.0,145.0,312.41,250.13
2016,2,13,8,15,615.0,52.5,1.7,12.5,193.0,384.26,313.16
2016,2,13,8,30,678.0,59.0,1.7,13.0,241.0,458.97,376.32
2016,2,13,8,45,720.5,63.0,1.75,13.5,288.0,527.12,432.08
2016,2,13,9,0,763.0,67.0,1.8,14.0,335.0,597.73,487.57
2016,2,13,9,15,391.5,113.5,1.85,14.5,251.5,424.2,348.85
2016,2,13,9,30,20.0,160.0,1.9,15.0,168.0,160.54,129.2
2016,2,13,9,45,55.5,186.5,2.0,15.5,213.0,230.74,187.79
2016,2,13,10,0,91.0,213.0,2.1,16.0,258.0,291.71,236.9
2016,2,13,10,15,115.0,230.0,2.15,16.5,290.0,351.48,283.61
2016,2,13,10,30,139.0,247.0,2.2,17.0,322.0,396.19,317.87
2016,2,13,10,45,129.0,258.0,2.25,17.5,330.5,403.29,321.8
2016,2,13,11,0,119.0,269.0,2.3,18.0,339.0,409.55,325.25
2016,2,13,11,15,531.0,174.0,2.3,18.0,497.5,743.74,585.0
2016,2,13,11,30,943.0,79.0,2.3,18.0,656.0,1039.96,786.56
2016,2,13,11,45,706.0,158.5,2.35,18.5,594.5,928.28,706.68
2016,2,13,12,0,469.0,238.0,2.4,19.0,533.0,775.99,597.83
2016,2,13,12,15,496.0,228.0,2.4,19.0,541.0,794.4,612.82
2016,2,13,12,30,523.0,218.0,2.4,19.0,549.0,810.39,624.68
2016,2,13,12,45,733.0,150.0,2.45,19.5,608.5,951.77,722.93
2016,2,13,13,0,943.0,82.0,2.5,20.0,668.0,1054.74,789.78
2016,2,13,13,15,938.5,81.5,2.55,20.0,654.0,1037.68,778.48
2016,2,13,13,30,934.0,81.0,2.6,20.0,640.0,1016.91,766.07
2016,2,13,13,45,927.5,79.5,2.65,20.0,618.0,989.38,749.18
2016,2,13,14,0,921.0,78.0,2.7,20.0,596.0,958.49,730.0
2016,2,13,14,15,684.0,132.0,2.75,19.5,506.0,798.86,621.8
2016,2,13,14,30,447.0,186.0,2.8,19.0,416.0,622.65,494.0
2016,2,13,14,45,655.0,128.5,2.9,19.0,440.0,720.54,572.05
2016,2,13,15,0,863.0,71.0,3.0,19.0,464.0,785.89,620.8
2016,2,13,15,15,840.0,68.5,2.7,18.5,422.5,728.11,578.89
2016,2,13,15,30,817.0,66.0,2.4,18.0,381.0,669.71,536.7
2016,2,13,15,45,784.0,62.0,2.1,17.5,335.5,602.74,485.55
2016,2,13,16,0,751.0,58.0,1.8,17.0,290.0,536.92,433.1
2016,2,13,16,15,701.5,53.5,1.65,16.0,242.0,463.03,373.89
2016,2,13,16,30,652.0,49.0,1.5,15.0,194.0,392.84,315.16
2016,2,13,16,45,566.5,42.5,1.35,14.0,146.5,309.12,243.72
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,237.93,180.28
2016,2,13,17,15,240.5,28.5,1.2,12.5,60.0,123.46,78.45
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,131.5,14.0,1.4,10.5,25.5,56.6,0.0
2016,2,14,7,30,263.0,28.0,1.6,11.0,51.0,131.7,88.76
2016,2,14,7,45,322.5,42.0,1.85,12.0,88.5,186.25,143.91
2016,2,14,8,0,382.0,56.0,2.1,13.0,126.0,248.16,199.32
2016,2,14,8,15,422.0,67.5,2.15,13.5,165.5,300.6,246.22
2016,2,14,8,30,462.0,79.0,2.2,14.0,205.0,360.05,297.31
2016,2,14,8,45,484.0,90.5,2.3,15.0,243.5,412.18,340.25
2016,2,14,9,0,506.0,102.0,2.4,16.0,282.0,465.57,382.58
2016,2,14,9,15,551.5,107.0,2.6,16.5,325.0,536.2,438.1
2016,2,14,9,30,597.0,112.0,2.8,17.0,368.0,603.23,489.5
2016,2,14,9,45,378.0,165.5,3.0,18.0,333.0,509.39,411.9
2016,2,14,10,0,159.0,219.0,3.2,19.0,298.0,371.19,298.53
2016,2,14,10,15,222.5,227.5,3.35,19.0,345.0,440.9,354.78
2016,2,14,10,30,286.0,236.0,3.5,19.0,392.0,533.37,426.35
2016,2,14,10,45,389.0,223.0,3.7,19.5,445.5,621.86,494.36
2016,2,14,11,0,492.0,210.0,3.9,20.0,499.0,735.88,579.05
2016,2,14,11,15,524.0,204.5,3.95,20.0,520.5,772.1,605.11
2016,2,14,11,30,556.0,199.0,4.0,20.0,542.0,807.01,630.57
2016,2,14,11,45,504.5,222.0,4.05,20.5,537.0,789.19,614.61
2016,2,14,12,0,453.0,245.0,4.1,21.0,532.0,767.42,596.24
2016,2,14,12,15,455.0,246.0,4.1,21.0,534.5,772.68,600.07
2016,2,14,12,30,457.0,247.0,4.1,21.0,537.0,775.71,602.23
2016,2,14,12,45,681.0,165.0,4.1,21.0,593.5,916.49,705.98
2016,2,14,13,0,905.0,83.0,4.1,21.0,650.0,1018.3,775.77
2016,2,14,13,15,620.0,171.0,4.05,21.0,555.5,846.78,655.58
2016,2,14,13,30,335.0,259.0,4.0,21.0,461.0,629.51,493.4
2016,2,14,13,45,457.5,214.5,3.95,21.5,480.0,707.13,554.19
2016,2,14,14,0,580.0,170.0,3.9,22.0,499.0,757.35,592.58
2016,2,14,14,15,534.5,174.0,3.8,21.5,465.5,703.34,553.68
2016,2,14,14,30,489.0,178.0,3.7,21.0,432.0,649.77,514.86
2016,2,14,14,45,476.0,167.0,3.6,21.0,400.5,607.47,483.85
2016,2,14,15,0,463.0,156.0,3.5,21.0,369.0,564.49,451.82
2016,2,14,15,15,496.5,134.0,3.3,20.5,344.5,543.35,437.43
2016,2,14,15,30,530.0,112.0,3.1,20.0,320.0,517.52,418.69
2016,2,14,15,45,495.0,105.0,2.9,20.0,281.0,459.82,372.68
2016,2,14,16,0,460.0,98.0,2.7,20.0,242.0,404.38,327.55
2016,2,14,16,15,424.5,85.5,2.55,19.0,202.0,345.05,279.46
2016,2,14,16,30,389.0,73.0,2.4,18.0,162.0,288.88,232.26
2016,2,14,16,45,332.5,59.0,2.25,17.5,122.0,225.44,177.51
2016,2,14,17,0,276.0,45.0,2.1,17.0,82.0,168.43,127.09
2016,2,14,17,15,138.0,31.5,2.05,16.5,50.0,93.75,60.39
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,15.36,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,77.49,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,182.02,124.1
2016,2,15,7,45,537.5,33.5,2.05,14.0,113.5,255.45,195.56
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,339.9,269.89
2016,2,15,8,15,690.5,46.0,2.35,15.5,208.5,411.22,332.48
2016,2,15,8,30,746.0,51.0,2.4,16.0,257.0,487.37,396.59
2016,2,15,8,45,782.5,54.5,2.45,16.5,304.5,554.62,451.35
2016,2,15,9,0,819.0,58.0,2.5,17.0,352.0,623.69,505.35
2016,2,15,9,15,844.0,60.5,2.45,17.0,395.5,678.76,546.29
2016,2,15,9,30,869.0,63.0,2.4,17.0,439.0,739.08,588.98
2016,2,15,9,45,886.5,65.0,2.4,17.5,477.5,792.35,624.66
2016,2,15,10,0,904.0,67.0,2.4,18.0,516.0,844.16,658.53
2016,2,15,10,15,916.5,68.5,2.4,18.5,548.5,889.2,687.0
2016,2,15,10,30,929.0,70.0,2.4,19.0,581.0,931.8,713.37
2016,2,15,10,45,937.5,70.5,2.45,19.5,606.0,966.71,734.67
2016,2,15,11,0,946.0,71.0,2.5,20.0,631.0,998.45,753.77
2016,2,15,11,15,951.0,72.0,2.5,20.0,649.0,1024.06,769.67
2016,2,15,11,30,956.0,73.0,2.5,20.0,667.0,1046.01,783.25
2016,2,15,11,45,715.0,156.5,2.55,20.5,605.0,935.34,707.49
2016,2,15,12,0,474.0,240.0,2.6,21.0,543.0,782.99,599.18
2016,2,15,12,15,717.5,157.0,2.65,21.0,616.5,947.98,717.65
2016,2,15,12,30,961.0,74.0,2.7,21.0,690.0,1075.85,801.78
2016,2,15,12,45,953.0,76.5,2.75,21.5,682.5,1066.71,793.62
2016,2,15,13,0,945.0,79.0,2.8,22.0,675.0,1053.64,784.49
2016,2,15,13,15,940.5,78.5,2.8,22.0,660.5,1036.5,773.84
2016,2,15,13,30,936.0,78.0,2.8,22.0,646.0,1015.62,760.86
2016,2,15,13,45,928.0,77.0,2.8,22.0,624.0,987.18,742.91
2016,2,15,14,0,920.0,76.0,2.8,22.0,602.0,955.42,722.78
2016,2,15,14,15,909.0,74.5,2.65,21.5,572.5,917.24,698.3
2016,2,15,14,30,898.0,73.0,2.5,21.0,543.0,876.35,671.82
2016,2,15,14,45,881.0,71.5,2.45,21.0,507.0,828.01,639.43
2016,2,15,15,0,864.0,70.0,2.4,21.0,471.0,777.93,605.44
2016,2,15,15,15,842.0,67.5,2.1,20.5,430.0,728.13,570.56
2016,2,15,15,30,820.0,65.0,1.8,20.0,389.0,670.26,529.17
2016,2,15,15,45,786.0,62.0,1.55,20.0,343.0,603.6,478.33
2016,2,15,16,0,752.0,59.0,1.3,20.0,297.0,538.14,426.41
2016,2,15,16,15,704.5,54.5,1.25,19.0,249.0,465.19,369.7
2016,2,15,16,30,657.0,50.0,1.2,18.0,201.0,395.73,313.12
2016,2,15,16,45,580.0,43.5,1.15,17.0,153.5,315.37,245.76
2016,2,15,17,0,503.0,37.0,1.1,16.0,106.0,246.24,185.13
2016,2,15,17,15,366.0,26.5,1.1,16.0,66.0,160.3,105.86
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,82.21,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,28.61,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,76.93,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,179.76,124.68
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,250.76,191.87
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,329.89,260.84
2016,2,16,8,15,660.0,50.5,1.3,15.5,208.5,400.96,322.04
2016,2,16,8,30,717.0,56.0,1.3,16.0,257.0,477.02,384.7
2016,2,16,8,45,753.0,60.0,1.3,16.5,304.0,543.24,437.26
2016,2,16,9,0,789.0,64.0,1.3,17.0,351.0,611.27,488.94
2016,2,16,9,15,814.0,67.0,1.35,17.5,394.0,671.75,532.74
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,732.16,573.91
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,780.21,604.22
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,834.0,637.87
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,877.94,664.64
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,919.46,689.43
2016,2,16,10,45,915.0,77.0,1.5,21.5,604.0,954.29,709.47
2016,2,16,11,0,922.0,79.0,1.5,22.0,629.0,985.96,727.32
2016,2,16,11,15,927.0,79.5,1.5,22.5,646.5,1010.47,740.47
2016,2,16,11,30,932.0,80.0,1.5,23.0,664.0,1031.4,751.4
2016,2,16,11,45,933.0,81.5,1.5,23.5,673.5,1045.86,758.32
2016,2,16,12,0,934.0,83.0,1.5,24.0,683.0,1056.45,762.98
2016,2,16,12,15,934.5,83.0,1.5,24.0,684.5,1060.73,765.37
2016,2,16,12,30,935.0,83.0,1.5,24.0,686.0,1061.07,765.52
2016,2,16,12,45,752.5,143.0,1.55,24.0,625.5,963.57,704.47
2016,2,16,13,0,570.0,203.0,1.6,24.0,565.0,832.45,620.0
2016,2,16,13,15,565.5,199.0,1.65,24.0,552.0,815.44,610.85
2016,2,16,13,30,561.0,195.0,1.7,24.0,539.0,796.04,598.83
2016,2,16,13,45,735.0,136.0,1.75,24.0,570.0,891.16,664.78
2016,2,16,14,0,909.0,77.0,1.8,24.0,601.0,946.59,701.96
2016,2,16,14,15,898.0,75.5,1.75,24.0,571.5,908.68,676.79
2016,2,16,14,30,887.0,74.0,1.7,24.0,542.0,868.08,650.74
2016,2,16,14,45,873.0,71.5,1.7,24.0,507.0,821.32,620.8
2016,2,16,15,0,859.0,69.0,1.7,24.0,472.0,772.61,589.1
2016,2,16,15,15,719.5,87.5,1.5,23.5,405.0,663.75,513.6
2016,2,16,15,30,580.0,106.0,1.3,23.0,338.0,552.41,432.27
2016,2,16,15,45,557.0,97.0,1.1,22.5,298.5,496.99,391.1
2016,2,16,16,0,534.0,88.0,0.9,22.0,259.0,442.37,348.78
2016,2,16,16,15,599.0,68.0,0.95,21.0,231.5,425.21,335.63
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,396.62,311.07
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,317.58,245.04
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,246.09,183.13
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,131.3,87.61
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.28,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,45.0,18.0,3.45,16.0,22.5,33.89,0.0
2016,2,17,7,30,90.0,36.0,3.6,16.0,45.0,75.67,51.94
2016,2,17,7,45,115.0,55.5,3.8,16.0,73.5,112.13,85.65
2016,2,17,8,0,140.0,75.0,4.0,16.0,102.0,151.35,120.51
2016,2,17,8,15,159.5,95.0,4.1,16.5,134.0,182.12,147.83
2016,2,17,8,30,179.0,115.0,4.2,17.0,166.0,222.94,182.81
2016,2,17,8,45,197.5,132.5,4.35,17.5,197.5,273.61,225.01
2016,2,17,9,0,216.0,150.0,4.5,18.0,229.0,315.67,259.42
2016,2,17,9,15,262.5,163.5,4.65,18.0,271.0,374.24,307.53
2016,2,17,9,30,309.0,177.0,4.8,18.0,313.0,436.65,357.98
2016,2,17,9,45,303.0,195.0,4.95,18.5,338.0,466.03,379.89
2016,2,17,10,0,297.0,213.0,5.1,19.0,363.0,494.07,400.46
2016,2,17,10,15,329.0,221.5,5.25,19.0,397.5,542.64,438.49
2016,2,17,10,30,361.0,230.0,5.4,19.0,432.0,592.29,476.94
2016,2,17,10,45,477.0,205.0,5.55,19.5,484.5,702.43,561.89
2016,2,17,11,0,593.0,180.0,5.7,20.0,537.0,805.59,639.52
2016,2,17,11,15,427.0,235.0,5.8,19.5,496.0,711.13,565.61
2016,2,17,11,30,261.0,290.0,5.9,19.0,455.0,597.62,476.19
2016,2,17,11,45,140.0,265.0,6.0,19.0,353.5,428.23,342.92
2016,2,17,12,0,19.0,240.0,6.1,19.0,252.0,236.93,187.7
2016,2,17,12,15,10.5,211.0,6.1,19.0,218.0,198.87,157.08
2016,2,17,12,30,2.0,182.0,6.1,19.0,184.0,161.7,126.78
2016,2,17,12,45,38.0,236.5,6.15,19.0,261.0,271.93,216.88
2016,2,17,13,0,74.0,291.0,6.2,19.0,338.0,371.05,296.4
2016,2,17,13,15,42.5,251.5,6.1,18.5,278.5,293.21,234.24
2016,2,17,13,30,11.0,212.0,6.0,18.0,219.0,200.86,159.59
2016,2,17,13,45,9.5,205.0,5.95,18.0,210.5,192.65,153.16
2016,2,17,14,0,8.0,198.0,5.9,18.0,202.0,184.59,146.77
2016,2,17,14,15,142.0,214.5,5.75,17.5,290.0,357.5,291.61
2016,2,17,14,30,276.0,231.0,5.6,17.0,378.0,506.7,413.45
2016,2,17,14,45,262.5,221.5,5.5,17.0,354.0,474.2,387.48
2016,2,17,15,0,249.0,212.0,5.4,17.0,330.0,441.98,362.07
2016,2,17,15,15,348.0,173.0,5.25,16.5,322.5,459.6,379.59
2016,2,17,15,30,447.0,134.0,5.1,16.0,315.0,483.22,400.71
2016,2,17,15,45,411.5,126.5,4.95,16.0,278.5,428.31,355.36
2016,2,17,16,0,376.0,119.0,4.8,16.0,242.0,375.88,311.44
2016,2,17,16,15,340.0,104.0,4.7,15.5,202.0,317.99,262.84
2016,2,17,16,30,304.0,89.0,4.6,15.0,162.0,263.51,215.85
2016,2,17,16,45,250.5,72.5,4.6,15.0,123.5,195.08,156.23
2016,2,17,17,0,197.0,56.0,4.6,15.0,85.0,142.62,109.51
2016,2,17,17,15,98.5,38.5,4.75,15.0,53.0,81.46,55.76
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,18.84,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,8.96,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,51.2,5.91
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,121.75,88.33
2016,2,18,7,45,293.5,57.0,3.1,11.5,107.0,188.39,147.94
2016,2,18,8,0,402.0,70.0,3.2,12.0,151.0,268.34,217.86
2016,2,18,8,15,469.5,79.5,3.3,12.0,198.0,336.5,278.26
2016,2,18,8,30,537.0,89.0,3.4,12.0,245.0,415.66,346.34
2016,2,18,8,45,588.5,94.5,3.55,12.5,291.5,484.67,403.97
2016,2,18,9,0,640.0,100.0,3.7,13.0,338.0,557.27,462.78
2016,2,18,9,15,321.0,125.0,3.75,13.0,244.5,386.33,322.71
2016,2,18,9,30,2.0,150.0,3.8,13.0,151.0,134.87,108.65
2016,2,18,9,45,380.5,132.0,3.85,13.5,326.5,472.37,394.06
2016,2,18,10,0,759.0,114.0,3.9,14.0,502.0,792.82,641.45
2016,2,18,10,15,389.5,163.0,3.9,14.0,362.5,547.07,447.76
2016,2,18,10,30,20.0,212.0,3.9,14.0,223.0,210.0,169.34
2016,2,18,10,45,200.0,231.0,3.9,14.5,351.5,434.16,355.15
2016,2,18,11,0,380.0,250.0,3.9,15.0,480.0,653.27,525.71
2016,2,18,11,15,405.0,251.5,3.85,15.0,503.0,687.62,550.15
2016,2,18,11,30,430.0,253.0,3.8,15.0,526.0,741.67,589.52
2016,2,18,11,45,417.5,265.0,3.8,15.0,533.5,728.33,578.92
2016,2,18,12,0,405.0,277.0,3.8,15.0,541.0,733.38,581.92
2016,2,18,12,15,382.0,280.0,3.75,15.0,529.5,715.25,567.63
2016,2,18,12,30,359.0,283.0,3.7,15.0,518.0,695.3,552.19
2016,2,18,12,45,298.5,292.0,3.65,15.0,486.5,642.95,511.51
2016,2,18,13,0,238.0,301.0,3.6,15.0,455.0,568.21,454.09
2016,2,18,13,15,119.0,165.0,3.55,15.0,242.0,291.19,237.28
2016,2,18,13,30,0.0,29.0,3.5,15.0,29.0,24.02,14.54
2016,2,18,13,45,0.0,71.5,3.45,15.0,71.5,59.4,44.33
2016,2,18,14,0,0.0,114.0,3.4,15.0,114.0,96.31,75.16
2016,2,18,14,15,182.0,165.0,3.3,15.0,262.5,354.16,291.64
2016,2,18,14,30,364.0,216.0,3.2,15.0,411.0,564.67,458.81
2016,2,18,14,45,345.5,208.0,3.15,15.0,383.5,526.56,428.35
2016,2,18,15,0,327.0,200.0,3.1,15.0,356.0,488.8,399.23
2016,2,18,15,15,184.5,181.5,2.85,14.5,268.0,331.97,273.24
2016,2,18,15,30,42.0,163.0,2.6,14.0,180.0,190.42,155.52
2016,2,18,15,45,37.0,145.5,2.35,14.0,159.5,167.46,136.8
2016,2,18,16,0,32.0,128.0,2.1,14.0,139.0,145.13,118.11
2016,2,18,16,15,290.0,97.5,1.85,13.0,169.5,271.27,225.36
2016,2,18,16,30,548.0,67.0,1.6,12.0,200.0,362.19,296.26
2016,2,18,16,45,478.0,57.0,1.35,11.5,154.0,287.07,230.02
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,219.43,169.69
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,139.5,98.64
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,68.12,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,23.24,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,182.5,17.0,2.75,9.5,37.0,75.0,21.11
2016,2,19,7,30,365.0,34.0,3.0,10.0,74.0,168.45,122.9
2016,2,19,7,45,453.5,43.5,3.25,11.0,119.0,236.21,185.55
2016,2,19,8,0,542.0,53.0,3.5,12.0,164.0,314.26,254.91
2016,2,19,8,15,599.0,59.5,3.6,12.5,211.5,383.03,315.95
2016,2,19,8,30,656.0,66.0,3.7,13.0,259.0,457.09,379.43
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.0,521.49,433.21
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,584.96,484.59
2016,2,19,9,15,754.5,79.5,4.0,14.0,393.5,644.55,531.86
2016,2,19,9,30,781.0,83.0,4.0,14.0,436.0,704.3,576.32
2016,2,19,9,45,794.5,88.0,4.05,14.5,472.5,755.28,612.32
2016,2,19,10,0,808.0,93.0,4.1,15.0,509.0,804.69,646.53
2016,2,19,10,15,647.5,148.0,4.1,15.0,494.5,762.88,613.8
2016,2,19,10,30,487.0,203.0,4.1,15.0,480.0,693.66,558.58
2016,2,19,10,45,437.0,226.5,4.15,15.5,483.5,688.37,552.01
2016,2,19,11,0,387.0,250.0,4.2,16.0,487.0,659.51,527.8
2016,2,19,11,15,263.5,276.5,4.15,16.0,440.0,578.36,462.53
2016,2,19,11,30,140.0,303.0,4.1,16.0,393.0,470.17,375.79
2016,2,19,11,45,234.5,296.5,4.05,16.0,450.0,558.96,447.12
2016,2,19,12,0,329.0,290.0,4.0,16.0,507.0,671.16,533.13
2016,2,19,12,15,212.0,299.0,3.85,15.5,438.5,541.77,432.54
2016,2,19,12,30,95.0,308.0,3.7,15.0,370.0,411.42,329.38
2016,2,19,12,45,58.5,277.0,3.55,15.0,315.5,337.79,270.96
2016,2,19,13,0,22.0,246.0,3.4,15.0,261.0,245.47,196.5
2016,2,19,13,15,13.5,220.5,3.2,14.5,230.0,211.12,169.15
2016,2,19,13,30,5.0,195.0,3.0,14.0,199.0,177.52,141.98
2016,2,19,13,45,2.5,157.0,2.9,14.0,159.0,138.49,110.13
2016,2,19,14,0,0.0,119.0,2.8,14.0,119.0,100.83,79.07
2016,2,19,14,15,123.5,179.0,2.8,14.0,245.5,299.48,246.41
2016,2,19,14,30,247.0,239.0,2.8,14.0,372.0,489.56,398.47
2016,2,19,14,45,123.5,177.5,2.8,14.0,244.0,289.81,237.77
2016,2,19,15,0,0.0,116.0,2.8,14.0,116.0,99.13,78.13
2016,2,19,15,15,0.0,74.0,2.55,13.5,74.0,61.39,46.81
2016,2,19,15,30,0.0,32.0,2.3,13.0,32.0,26.42,17.12
2016,2,19,15,45,0.0,28.0,2.1,13.0,28.0,23.1,14.32
2016,2,19,16,0,0.0,24.0,1.9,13.0,24.0,19.78,11.48
2016,2,19,16,15,0.0,20.0,1.65,12.5,20.0,16.47,8.65
2016,2,19,16,30,0.0,16.0,1.4,12.0,16.0,13.16,5.77
2016,2,19,16,45,0.0,12.5,1.15,12.0,12.5,10.27,3.21
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,7.39,0.63
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,4.51,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,20.5,20.0,1.25,5.5,22.5,23.32,5.97
2016,2,20,7,30,41.0,40.0,1.3,6.0,45.0,57.47,41.57
2016,2,20,7,45,60.5,61.0,1.4,7.0,72.0,89.57,70.61
2016,2,20,8,0,80.0,82.0,1.5,8.0,99.0,123.74,100.97
2016,2,20,8,15,92.0,103.0,1.45,8.5,127.0,156.4,129.79
2016,2,20,8,30,104.0,124.0,1.4,9.0,155.0,190.4,159.08
2016,2,20,8,45,118.5,142.0,1.4,9.5,183.0,223.63,187.12
2016,2,20,9,0,133.0,160.0,1.4,10.0,211.0,258.37,215.76
2016,2,20,9,15,347.0,145.5,1.3,10.5,299.0,411.48,342.79
2016,2,20,9,30,561.0,131.0,1.2,11.0,387.0,596.07,486.05
2016,2,20,9,45,691.5,115.5,1.2,11.5,457.5,709.46,568.08
2016,2,20,10,0,822.0,100.0,1.2,12.0,528.0,824.46,646.67
2016,2,20,10,15,835.5,102.5,1.15,12.0,560.0,869.73,674.63
2016,2,20,10,30,849.0,105.0,1.1,12.0,592.0,912.77,701.42
2016,2,20,10,45,720.0,145.0,1.05,12.5,570.5,870.07,668.53
2016,2,20,11,0,591.0,185.0,1.0,13.0,549.0,801.19,618.83
2016,2,20,11,15,468.5,232.0,0.95,13.5,526.0,747.7,577.06
2016,2,20,11,30,346.0,279.0,0.9,14.0,503.0,667.33,515.91
2016,2,20,11,45,345.0,284.0,0.9,14.5,510.0,676.76,522.18
2016,2,20,12,0,344.0,289.0,0.9,15.0,517.0,684.62,526.32
2016,2,20,12,15,429.0,262.0,0.95,15.0,547.0,762.4,583.0
2016,2,20,12,30,514.0,235.0,1.0,15.0,577.0,819.17,623.98
2016,2,20,12,45,441.5,257.0,1.1,15.0,548.5,767.2,587.07
2016,2,20,13,0,369.0,279.0,1.2,15.0,520.0,694.46,536.49
2016,2,20,13,15,480.0,235.5,1.2,15.0,542.0,770.73,594.11
2016,2,20,13,30,591.0,192.0,1.2,15.0,564.0,820.77,631.23
2016,2,20,13,45,732.0,144.5,1.3,15.5,589.5,897.59,684.04
2016,2,20,14,0,873.0,97.0,1.4,16.0,615.0,947.51,717.77
2016,2,20,14,15,861.5,95.0,1.4,15.5,585.5,908.72,693.46
2016,2,20,14,30,850.0,93.0,1.4,15.0,556.0,867.31,668.18
2016,2,20,14,45,838.5,89.0,1.45,15.0,521.0,821.2,638.64
2016,2,20,15,0,827.0,85.0,1.5,15.0,486.0,773.0,607.07
2016,2,20,15,15,805.5,81.5,1.4,14.5,445.0,716.1,568.13
2016,2,20,15,30,784.0,78.0,1.3,14.0,404.0,658.53,527.85
2016,2,20,15,45,757.0,73.0,1.25,14.0,359.0,595.39,479.94
2016,2,20,16,0,730.0,68.0,1.2,14.0,314.0,532.85,430.91
2016,2,20,16,15,684.5,63.0,1.15,13.0,265.5,463.8,376.31
2016,2,20,16,30,639.0,58.0,1.1,12.0,217.0,395.71,320.11
2016,2,20,16,45,567.0,50.5,1.05,11.5,169.0,317.38,253.07
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,246.67,190.45
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,165.23,118.27
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,93.8,25.24
2016,2,20,17,45,125.5,10.5,1.05,9.5,18.0,32.04,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,90.8,43.06
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,188.64,139.43
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.0,260.16,204.47
2016,2,21,8,0,609.0,52.0,1.8,11.0,182.0,342.13,276.54
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.0,413.21,338.59
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,486.75,400.42
2016,2,21,8,45,759.0,67.5,2.0,12.5,330.5,555.39,456.29
2016,2,21,9,0,799.0,71.0,2.1,13.0,379.0,626.17,511.79
2016,2,21,9,15,824.5,74.0,2.1,13.5,423.5,687.84,557.37
2016,2,21,9,30,850.0,77.0,2.1,14.0,468.0,749.4,600.0
2016,2,21,9,45,870.0,79.0,2.1,14.5,508.0,804.92,637.14
2016,2,21,10,0,890.0,81.0,2.1,15.0,548.0,850.92,666.75
2016,2,21,10,15,902.5,82.5,2.1,15.0,581.0,895.68,696.32
2016,2,21,10,30,915.0,84.0,2.1,15.0,614.0,937.99,723.86
2016,2,21,10,45,798.0,120.0,2.1,15.5,596.5,907.5,699.9
2016,2,21,11,0,681.0,156.0,2.1,16.0,579.0,864.27,668.01
2016,2,21,11,15,813.5,122.5,2.1,16.0,641.0,963.29,735.81
2016,2,21,11,30,946.0,89.0,2.1,16.0,703.0,1057.64,797.19
2016,2,21,11,45,742.5,157.5,2.15,16.5,644.0,964.45,732.49
2016,2,21,12,0,539.0,226.0,2.2,17.0,585.0,832.11,640.03
2016,2,21,12,15,530.5,230.0,2.2,17.0,584.0,830.3,639.68
2016,2,21,12,30,522.0,234.0,2.2,17.0,583.0,825.92,636.37
2016,2,21,12,45,736.0,161.5,2.25,17.0,648.5,968.22,737.0
2016,2,21,13,0,950.0,89.0,2.3,17.0,714.0,1071.91,805.64
2016,2,21,13,15,701.5,167.5,2.35,17.0,624.0,923.3,705.66
2016,2,21,13,30,453.0,246.0,2.4,17.0,534.0,746.01,579.99
2016,2,21,13,45,686.0,167.0,2.5,17.0,586.0,878.47,680.63
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,969.0,743.88
2016,2,21,14,15,705.0,140.0,2.6,16.5,550.0,825.39,645.1
2016,2,21,14,30,491.0,192.0,2.6,16.0,462.0,664.33,528.86
2016,2,21,14,45,675.0,137.0,2.6,16.0,482.5,744.49,592.86
2016,2,21,15,0,859.0,82.0,2.6,16.0,503.0,794.31,629.88
2016,2,21,15,15,654.0,111.0,2.4,15.5,415.5,640.05,516.11
2016,2,21,15,30,449.0,140.0,2.2,15.0,328.0,489.05,398.91
2016,2,21,15,45,426.0,128.5,2.0,15.0,291.5,437.65,358.51
2016,2,21,16,0,403.0,117.0,1.8,15.0,255.0,387.52,317.58
2016,2,21,16,15,379.5,102.0,1.65,14.0,216.0,334.91,274.84
2016,2,21,16,30,356.0,87.0,1.5,13.0,177.0,284.22,232.16
2016,2,21,16,45,314.0,71.5,1.4,12.0,138.0,227.28,183.05
2016,2,21,17,0,272.0,56.0,1.3,11.0,99.0,175.06,136.72
2016,2,21,17,15,200.5,39.5,1.3,10.5,65.0,117.76,85.51
2016,2,21,17,30,129.0,23.0,1.3,10.0,31.0,64.83,22.45
2016,2,21,17,45,64.5,11.5,1.3,10.0,15.5,21.59,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
