Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,98.07,51.99
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,201.34,148.82
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,271.55,213.23
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,349.02,282.44
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,419.34,344.21
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,494.05,407.27
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,560.97,461.27
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,629.5,514.41
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,690.62,560.03
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,751.5,603.0
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,798.14,634.99
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,849.98,670.38
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,895.46,700.98
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,938.48,729.56
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,915.32,710.82
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,879.53,683.93
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,881.15,684.94
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,877.86,682.32
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,981.54,753.19
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,1078.49,816.7
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,1004.07,765.68
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,902.46,696.42
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,853.84,661.62
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,811.56,629.75
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,820.39,637.94
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,825.28,642.85
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,815.93,636.87
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,795.79,623.33
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,801.86,629.57
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,799.36,629.56
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,800.65,631.28
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,798.95,630.9
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,741.98,590.28
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,684.09,548.73
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,618.86,498.76
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,554.35,447.67
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,481.7,389.93
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,412.09,332.22
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,335.82,267.06
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,264.25,203.87
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,180.84,130.45
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,108.7,46.75
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,37.31,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,12.8,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,88.2,50.58
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,175.93,130.81
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,241.13,188.96
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,315.35,253.26
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,380.56,308.99
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,450.23,366.19
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,516.55,418.96
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,584.51,471.17
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,673.76,536.95
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,766.74,601.39
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,823.12,638.47
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,869.87,668.75
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,839.46,644.72
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,782.2,603.18
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,829.22,634.37
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,874.92,662.91
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,899.8,676.37
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,921.79,688.04
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,889.46,664.61
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,845.69,633.17
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,852.56,636.96
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,856.79,638.38
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,987.28,722.24
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,1079.86,776.38
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,1061.29,761.78
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,1038.94,746.65
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,891.35,653.22
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,720.82,539.32
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,699.26,527.28
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,674.89,511.31
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,751.84,566.76
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,798.81,597.74
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,740.42,560.14
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,681.3,522.5
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,614.5,476.64
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,548.66,429.3
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,475.5,375.15
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,408.25,322.37
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,326.91,255.45
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,253.77,192.82
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,172.75,123.18
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,103.45,49.05
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,35.17,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,92.02,55.72
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,181.92,135.39
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,250.48,196.07
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,328.93,263.74
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,397.59,321.9
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,471.1,381.32
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,537.92,433.28
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,604.6,482.94
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,664.88,525.19
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,725.16,564.15
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,780.16,598.18
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,834.07,630.51
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,878.69,656.19
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,920.94,679.82
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,945.94,692.92
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,977.62,710.45
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,1003.06,723.0
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,1025.04,733.28
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,1038.46,738.07
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,1048.06,740.73
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,950.32,680.28
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,816.16,593.57
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,943.33,679.76
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,1032.73,733.38
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,1014.74,723.77
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,993.18,713.63
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,855.26,628.68
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,694.63,521.24
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,669.78,508.48
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,642.75,492.31
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,719.75,551.56
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,767.04,585.36
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,709.52,546.63
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,651.46,507.56
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,586.06,459.87
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,524.49,413.28
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,453.92,360.21
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,386.81,307.13
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,310.31,243.77
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,241.29,184.42
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,164.43,118.12
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,99.13,51.12
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,33.21,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.97,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,32.14,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,103.49,64.65
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,175.34,129.64
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,239.26,185.28
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,311.58,246.35
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,379.07,302.31
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,451.55,360.09
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,513.77,407.19
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,577.56,453.54
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,636.73,496.38
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,696.28,537.96
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,749.29,572.0
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,801.33,604.72
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,767.42,579.83
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,713.9,540.51
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,765.04,576.06
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,823.78,614.59
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,812.19,603.74
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,803.98,595.93
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,816.06,602.46
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,825.69,607.15
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,833.23,611.3
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,838.26,613.88
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,837.9,611.98
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,834.83,608.47
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,925.95,667.56
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,990.69,706.03
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,961.62,686.67
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,929.42,666.88
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,892.03,642.85
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,852.06,617.32
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,802.28,586.3
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,751.09,554.11
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,695.12,520.32
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,641.81,486.6
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,576.05,441.44
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,511.94,395.59
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,442.24,344.72
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,376.08,293.7
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,302.91,234.41
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,236.46,178.19
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,161.04,114.37
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,97.53,52.69
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,32.54,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,13.49,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,61.87,39.48
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,110.54,82.33
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,154.98,121.55
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,203.46,163.77
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,249.46,203.05
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,297.93,243.21
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,343.32,279.87
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,390.89,317.2
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,388.9,313.7
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,364.7,292.82
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,548.99,437.59
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,729.66,570.89
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,722.01,562.38
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,716.01,555.82
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,762.04,587.96
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,807.55,618.82
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,801.96,612.53
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,791.83,603.65
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,811.18,617.55
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,828.37,629.72
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,805.28,612.57
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,779.31,593.75
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,794.81,606.75
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,807.27,617.35
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,753.24,578.37
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,680.38,526.28
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,656.73,510.72
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,631.81,493.71
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,678.53,531.92
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,699.14,550.82
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,645.4,511.47
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,592.42,472.45
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,620.94,497.45
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,629.85,506.61
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,569.0,460.4
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,508.74,413.44
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,439.17,356.75
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,373.19,301.19
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,301.27,239.44
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,235.81,181.65
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,160.53,116.65
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,98.17,56.82
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,32.61,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,24.17,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,103.02,68.49
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,197.78,147.92
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,266.32,208.78
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,344.19,276.5
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,412.51,334.73
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,485.19,394.13
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,549.24,444.96
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,617.51,497.1
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,548.69,441.12
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,443.2,356.1
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,507.26,405.72
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,574.77,455.57
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,762.08,594.35
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,919.52,700.12
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,953.31,718.42
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,983.91,735.94
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,1008.52,750.88
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,1029.57,763.61
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,1042.15,769.54
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,1050.83,773.18
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,982.25,730.62
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,877.6,663.19
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,971.76,728.78
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,1029.08,766.38
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,896.44,678.01
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,736.14,564.4
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,857.36,656.48
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,948.06,718.39
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,852.86,653.59
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,755.34,587.38
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,771.86,601.32
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,774.02,604.07
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,717.03,564.07
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,659.34,523.08
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,596.53,475.16
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,534.36,426.42
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,465.95,373.05
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,398.49,318.25
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,325.62,256.75
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,258.73,198.2
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,180.55,130.75
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,115.91,69.15
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,38.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,15.18,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,54.47,36.42
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,94.95,71.95
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,133.59,106.29
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,175.47,143.15
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,225.24,185.91
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,270.33,223.92
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,340.9,282.4
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,432.88,356.23
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,475.3,388.3
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,501.77,407.78
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,396.52,321.6
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,275.42,220.89
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,310.84,249.34
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,347.26,277.72
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,490.19,390.26
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,640.94,503.29
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,626.47,490.02
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,587.82,460.54
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,684.63,533.07
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,780.05,601.87
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,715.49,553.65
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,668.83,518.59
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,654.44,508.51
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,638.86,497.34
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,571.91,447.68
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,526.98,413.73
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,636.1,499.65
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,736.48,575.83
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,608.39,480.47
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,507.22,403.47
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,548.29,438.81
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,596.45,477.49
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,527.71,424.67
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,448.1,363.49
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,285.81,232.99
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,113.18,89.61
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,95.73,75.62
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,78.48,61.24
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,61.86,47.13
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,45.28,32.81
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,30.68,20.0
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,16.5,6.85
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,21.1,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,65.27,15.91
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,128.37,88.49
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,203.62,154.07
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,274.17,216.21
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,354.67,285.5
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,304.81,249.26
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,208.44,170.59
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,409.93,336.73
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,628.96,506.02
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,688.58,547.77
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,747.81,588.04
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,798.7,621.51
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,847.62,653.08
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,882.96,675.08
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,924.1,700.88
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,956.32,719.58
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,985.14,735.99
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,1010.03,750.49
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,1031.39,762.7
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,943.46,703.06
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,816.59,614.02
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,814.76,614.23
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,810.48,611.54
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,950.22,709.06
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,1050.28,772.33
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,1033.11,760.58
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,1012.19,747.9
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,904.03,677.53
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,771.19,587.88
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,763.9,584.62
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,745.61,572.57
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,671.29,519.24
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,608.01,473.16
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,648.58,505.68
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,661.91,516.79
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,594.43,465.41
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,530.87,416.37
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,460.54,363.29
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,393.45,310.24
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,316.95,247.2
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,247.92,188.35
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,172.97,124.72
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,110.84,69.68
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,45.17,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,25.48,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,78.68,27.74
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,143.4,98.18
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,220.91,165.34
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,290.5,227.25
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,368.46,295.04
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,435.7,352.44
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,508.32,411.89
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,485.13,393.65
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,418.53,340.16
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,559.85,451.78
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,692.28,550.98
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,735.66,580.05
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,772.53,604.77
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,805.4,626.74
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,834.64,646.05
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,827.11,638.61
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,805.46,620.64
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,821.29,631.07
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,834.33,639.26
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,839.88,642.34
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,842.64,643.63
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,842.36,642.83
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,839.5,640.37
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,973.16,734.8
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,1067.6,796.82
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,1049.99,784.78
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,1028.54,771.43
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,1001.43,754.4
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,970.82,735.05
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,932.69,711.89
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,891.66,686.5
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,843.25,654.33
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,792.82,620.32
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,736.76,581.95
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,685.34,546.35
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,621.53,498.84
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,558.07,449.89
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,487.26,393.25
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,419.1,336.6
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,343.3,271.47
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,273.49,209.63
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,196.99,143.0
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,131.55,83.81
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,52.34,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,20.14,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,61.13,26.04
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,111.24,77.44
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,169.43,127.98
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,222.88,175.52
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,281.38,226.47
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,337.01,273.64
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,396.17,322.08
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,472.28,381.44
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,547.87,438.22
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,608.36,482.55
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,670.19,526.6
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,755.89,584.87
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,849.34,646.22
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,834.15,634.05
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,802.15,611.62
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,828.98,629.26
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,852.77,644.17
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,829.71,626.85
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,809.71,611.57
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,800.68,605.27
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,788.31,596.49
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,819.54,620.35
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,847.94,641.89
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,834.78,633.19
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,819.23,623.21
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,797.74,609.37
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,774.38,594.16
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,740.49,571.23
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,705.0,547.0
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,676.94,528.89
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,646.96,509.06
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,660.74,522.54
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,672.67,533.83
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,585.12,468.46
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,511.28,412.25
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,420.64,341.57
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,327.35,267.1
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,278.15,226.92
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,232.59,188.75
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,188.58,151.13
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,146.81,114.59
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,101.58,75.43
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,61.98,40.7
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,25.03,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
