Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.12,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,9.87,0.87
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,20.63,11.47
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,31.42,21.02
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,44.24,32.18
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,57.3,43.37
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,70.43,54.42
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,83.64,65.31
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,129.55,103.38
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,188.96,151.36
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,291.27,233.41
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,389.45,308.9
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,387.26,303.96
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,381.47,297.12
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,415.09,322.52
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,449.24,347.76
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,500.0,384.92
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,552.05,422.29
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,489.99,376.43
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,403.5,311.95
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,409.59,317.74
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,415.47,322.74
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,488.25,378.11
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,538.77,416.23
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,572.95,442.74
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,605.6,468.16
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,615.92,475.72
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,603.43,467.33
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,546.43,425.54
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,510.38,398.79
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,375.02,295.32
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,214.17,168.57
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,240.79,190.96
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,251.47,200.03
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,282.64,226.38
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,321.18,257.65
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,333.17,267.61
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,325.68,261.88
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,279.86,225.03
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,236.18,189.18
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,190.73,151.01
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,148.03,114.29
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,102.79,75.63
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,63.1,41.3
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,27.41,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,16.09,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,44.8,23.16
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,83.73,59.29
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,128.58,98.18
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,170.5,135.18
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,215.29,173.96
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,259.32,211.31
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,305.69,249.64
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,323.77,263.72
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,324.52,263.44
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,291.4,235.17
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,236.59,189.04
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,217.7,173.0
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,184.76,145.55
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,128.8,100.21
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,75.75,56.79
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,131.54,102.19
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,190.06,148.91
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,228.77,179.88
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,268.35,211.33
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,211.31,165.84
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,155.78,121.27
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,116.46,89.71
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,78.39,58.82
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,181.13,142.49
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,311.67,245.45
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,304.85,240.34
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,297.99,235.69
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,190.04,150.15
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,106.55,82.38
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,57.34,42.11
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,9.93,2.67
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,59.37,44.07
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,111.69,87.43
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,71.45,54.39
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,33.91,23.13
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,28.92,18.99
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,23.93,14.81
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,20.61,12.02
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,17.3,9.19
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,13.57,5.98
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,9.86,2.75
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,6.98,0.21
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.12,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,9.87,1.58
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,19.79,10.77
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,29.74,19.54
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,40.55,28.91
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,51.61,38.37
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,62.85,47.9
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,74.15,57.36
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,73.26,56.47
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,72.54,55.7
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,183.69,149.03
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,299.63,243.54
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,302.62,244.26
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,304.15,244.06
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,192.57,153.51
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,80.02,60.5
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,106.06,81.63
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,132.68,102.91
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,151.59,118.11
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,170.77,133.49
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,139.15,107.71
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,108.26,82.55
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,358.37,285.5
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,591.42,465.98
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,505.58,398.25
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,398.86,314.58
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,390.58,309.43
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,382.07,303.83
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,283.95,225.99
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,176.68,139.25
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,116.92,91.14
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,60.66,44.95
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,52.7,38.45
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,44.76,31.92
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,28.12,18.08
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,11.55,4.14
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,11.13,3.81
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,10.71,3.48
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,9.05,2.09
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,7.4,0.69
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.75,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,24.57,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,68.73,41.48
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,127.75,92.42
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,197.39,152.04
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,263.52,210.02
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,343.51,278.84
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,410.63,336.53
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,482.18,396.25
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,547.85,449.11
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,615.76,502.15
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,565.52,460.85
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,487.15,396.79
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,536.19,434.65
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,586.36,472.04
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,666.31,532.32
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,732.03,581.1
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,744.18,588.14
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,752.63,592.84
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,652.72,515.46
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,544.91,431.0
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,707.72,558.73
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,874.22,682.71
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,872.36,680.06
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,867.76,676.9
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,736.41,579.02
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,606.9,480.01
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,594.68,471.94
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,581.54,462.55
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,515.31,411.44
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,450.88,361.16
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,476.64,383.81
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,498.24,402.72
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,463.36,376.05
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,428.55,349.36
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,338.43,276.95
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,242.69,198.61
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,174.99,142.6
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,105.32,83.99
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,90.63,71.96
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,76.04,59.75
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,60.61,46.59
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,45.27,33.29
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,31.86,21.49
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,18.97,10.02
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,9.46,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,13.54,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,29.01,16.97
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,54.46,39.68
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,82.53,64.39
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,110.69,89.33
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,140.32,115.22
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,169.33,140.4
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,199.37,166.02
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,265.45,221.8
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,326.81,272.89
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,369.47,307.41
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,413.47,342.54
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,577.22,474.29
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,734.02,594.89
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,566.48,460.68
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,369.94,299.82
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,491.39,397.58
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,618.83,495.22
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,326.34,266.49
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,19.92,11.16
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,115.11,91.13
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,218.28,175.58
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,316.4,255.07
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,399.81,321.34
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,448.08,360.27
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,516.67,414.4
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,554.57,445.25
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,589.94,474.09
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,391.58,317.9
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,171.63,137.57
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,272.83,222.56
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,360.59,294.48
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,298.15,243.64
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,238.56,194.85
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,337.82,279.79
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,422.45,349.95
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,376.27,311.83
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,332.23,275.44
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,357.61,296.07
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,357.16,292.93
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,290.78,234.47
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,229.73,179.87
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,160.48,120.09
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,103.35,71.11
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,44.7,16.74
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,39.92,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,102.39,64.07
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,162.99,117.5
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,236.98,182.18
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,303.79,241.99
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,377.15,305.83
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,443.87,362.26
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,513.8,419.04
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,573.29,465.45
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,632.27,509.68
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,687.48,550.83
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,745.07,591.37
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,741.77,586.32
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,722.68,569.65
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,742.97,583.84
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,767.74,600.48
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,786.75,613.32
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,802.48,623.88
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,797.6,618.31
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,788.43,609.97
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,818.49,631.94
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,846.55,652.04
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,573.15,450.53
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,259.1,204.57
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,208.01,164.98
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,158.27,124.93
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,208.96,166.66
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,260.84,208.74
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,252.83,202.5
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,244.83,196.5
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,235.85,189.68
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,226.9,182.86
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,305.18,248.34
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,378.09,308.01
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,228.16,186.68
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,97.4,77.24
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,173.76,143.11
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,249.06,205.66
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,215.26,177.3
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,182.51,149.7
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,147.83,119.72
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,114.78,90.72
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,81.52,61.76
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,51.01,35.13
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,23.4,8.31
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,39.6,0.0
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,99.93,63.21
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,157.47,113.52
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,227.61,175.15
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,173.97,139.53
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,66.76,51.93
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,80.31,63.47
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,93.95,74.77
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,100.25,79.72
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,106.65,84.68
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,254.16,207.92
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,395.04,320.64
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,502.64,404.43
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,603.11,480.6
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,635.96,503.58
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,667.51,525.79
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,612.31,480.37
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,530.2,415.33
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,585.85,458.23
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,663.46,515.25
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,707.38,546.5
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,750.56,577.04
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,733.18,563.5
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,713.99,549.18
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,605.5,468.36
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,519.2,402.25
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,445.85,347.45
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,394.44,308.1
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,341.95,267.95
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,290.78,228.26
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,318.8,251.41
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,345.23,272.88
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,370.95,293.94
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,377.0,299.82
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,293.07,234.13
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,228.35,182.6
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,184.55,147.42
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,135.25,107.25
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,115.49,91.34
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,96.46,75.76
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,78.55,60.9
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,60.87,45.94
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,43.68,31.15
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,26.58,16.26
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,14.85,4.13
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,14.59,0.0
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,30.19,18.82
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,55.32,40.38
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,81.03,62.49
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,107.26,85.14
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,134.77,108.58
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,161.21,130.74
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,188.54,153.24
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,214.79,174.41
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,241.41,195.51
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,232.87,187.7
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,209.33,167.69
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,192.49,153.2
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,175.16,138.29
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,167.6,131.88
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,160.06,125.51
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,452.27,361.62
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,711.08,556.98
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,628.7,490.7
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,519.69,405.59
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,524.93,408.98
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,529.49,411.39
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,299.68,235.61
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,94.98,71.51
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,268.14,211.19
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,443.36,346.45
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,306.0,240.16
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,162.7,126.46
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,114.91,88.36
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,69.09,51.22
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,85.68,64.9
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,102.89,79.04
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,65.24,48.38
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,28.98,18.51
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,33.53,22.43
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,38.08,26.37
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,32.66,21.91
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,27.25,17.43
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,23.51,14.36
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,19.78,11.25
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,16.05,8.09
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,12.33,4.89
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,9.03,2.0
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.28,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,6.56,0.0
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,10.68,3.42
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,14.81,7.11
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,19.36,11.13
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,23.91,15.1
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,28.48,19.03
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,33.06,22.92
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,33.9,23.52
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,34.75,24.12
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,55.58,41.74
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,76.58,59.33
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,145.15,116.54
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,217.53,175.61
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,156.46,125.04
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,97.51,75.91
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,371.96,304.22
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,659.9,529.19
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,385.39,313.29
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,107.26,83.46
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,168.91,134.46
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,232.87,186.49
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,524.89,424.37
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,759.04,605.88
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,491.95,397.14
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,178.55,141.83
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,210.71,168.68
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,243.32,195.39
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,434.68,353.39
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,601.67,487.15
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,598.81,486.81
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,592.51,484.31
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,349.62,288.73
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,119.33,94.93
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,260.74,216.37
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,372.42,310.07
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,270.21,224.73
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,168.36,138.7
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,144.99,119.33
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,116.31,95.02
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,92.76,74.68
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,70.46,55.3
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,51.04,38.16
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,31.97,21.27
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,17.76,7.25
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,11.53,1.19
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,23.13,13.72
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,39.04,27.97
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,55.16,42.33
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,73.73,58.53
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,92.42,74.55
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,111.64,90.76
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,131.6,107.38
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,196.06,161.63
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,257.67,212.56
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,277.3,227.98
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,296.47,242.94
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,318.56,259.81
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,340.66,276.5
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,447.71,362.66
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,543.21,437.75
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,399.82,322.97
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,217.09,173.69
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,295.77,237.66
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,360.73,289.17
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,340.75,272.77
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,320.57,256.48
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,315.37,252.38
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,289.45,231.86
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,218.36,174.39
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,149.62,118.16
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,120.66,94.61
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,92.28,71.31
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,136.9,108.34
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,183.0,146.27
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,200.25,160.7
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,217.44,175.14
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,116.08,91.97
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,23.17,14.0
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,63.52,48.22
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,106.18,84.22
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,75.54,58.63
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,46.36,34.04
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,40.11,28.87
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,33.87,23.61
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,27.64,18.24
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,21.42,12.82
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,15.63,7.73
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,9.86,2.62
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,5.74,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,8.21,1.32
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,11.51,4.23
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,14.81,7.12
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,18.13,9.98
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,21.44,12.82
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,24.77,15.62
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,50.54,37.46
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,76.72,59.28
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,62.27,47.06
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,48.11,35.11
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,43.14,30.84
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,38.16,26.58
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,121.85,96.42
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,211.97,169.81
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,194.1,154.56
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,176.33,139.66
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,183.84,145.66
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,191.39,151.67
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,164.82,130.04
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,138.61,108.66
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,180.7,143.0
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,223.74,177.71
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,235.25,186.99
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,246.79,196.39
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,221.7,176.29
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,196.96,156.45
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,211.56,168.58
