Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,226.18,180.67
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,172.04,136.85
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,119.77,94.09
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,121.7,95.94
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,123.71,97.84
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,104.04,81.77
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,84.61,65.8
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,89.73,70.31
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,95.09,75.01
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,82.4,64.64
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,69.8,54.19
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,57.29,43.53
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,44.85,32.79
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,33.07,22.49
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,21.45,12.26
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,12.35,3.65
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,42.99,21.55
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,86.39,59.26
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,138.99,104.2
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,196.91,154.69
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,251.6,202.88
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,311.23,254.29
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,371.02,305.31
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,443.05,365.11
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,455.25,374.19
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,450.21,368.92
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,525.32,427.91
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,590.68,477.95
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,636.01,510.58
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,681.01,542.41
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,722.18,571.99
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,762.43,600.54
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,663.49,523.3
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,554.41,437.49
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,705.08,554.39
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,862.1,669.42
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,858.26,663.02
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,851.3,656.03
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,867.84,668.2
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,881.67,678.32
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,848.09,652.9
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,812.37,626.33
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,818.37,633.96
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,820.52,638.59
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,781.52,610.99
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,741.5,582.67
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,637.12,505.09
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,556.32,443.35
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,665.69,532.0
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,746.27,595.93
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,625.16,503.86
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,509.19,414.35
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,509.65,416.15
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,505.23,412.1
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,436.97,356.09
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,372.18,301.68
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,297.88,238.4
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,235.05,183.46
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,167.7,125.38
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,111.48,77.61
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,53.95,30.96
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,13.24,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,13.56,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,56.98,29.77
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,114.06,76.95
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,173.84,128.37
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,243.04,188.75
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,309.42,247.17
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,383.12,310.36
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,448.28,365.18
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,516.35,420.45
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,578.45,468.55
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,643.59,517.21
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,700.51,558.76
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,756.69,597.12
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,807.88,631.83
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,857.37,664.94
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,899.59,693.04
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,929.09,712.29
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,962.02,733.09
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,991.81,751.65
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,1014.89,766.64
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,1034.33,779.36
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,1047.44,786.51
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,1056.69,791.27
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,1059.47,793.44
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,1058.3,793.2
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,1052.35,789.98
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,1042.38,784.25
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,1024.35,772.81
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,1002.59,759.03
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,974.16,740.79
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,942.35,720.27
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,904.23,694.95
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,863.3,667.58
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,816.96,636.5
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,775.37,608.5
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,719.67,569.84
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,662.94,528.44
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,601.21,481.04
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,539.71,432.48
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,472.1,378.46
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,406.7,324.3
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,336.77,264.44
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,271.0,206.51
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,200.17,145.26
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,139.19,92.57
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,76.72,41.74
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,29.46,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,8.04,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,5.97,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,19.38,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,66.71,35.32
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,127.95,84.8
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,188.28,136.95
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,259.25,199.11
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,325.46,257.8
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,397.34,319.74
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,463.72,375.39
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,531.6,430.31
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,594.8,479.79
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,658.56,528.08
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,716.41,570.15
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,773.4,608.77
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,824.2,642.25
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,873.04,673.85
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,906.71,695.44
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,946.12,720.95
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,979.32,741.14
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,1009.21,759.06
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,1031.58,771.44
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,1050.22,781.44
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,1063.51,788.59
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,1072.85,793.34
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,972.43,726.96
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,835.9,630.79
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,965.39,724.85
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,1055.81,783.85
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,1036.45,770.74
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,1013.35,756.37
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,984.1,736.58
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,951.46,714.61
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,911.97,690.23
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,869.69,663.73
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,822.04,632.34
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,772.39,599.14
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,722.56,565.5
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,665.04,524.27
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,601.94,476.18
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,539.24,427.09
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,471.36,372.93
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,405.72,318.77
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,335.81,259.89
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,270.41,203.16
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,200.22,143.23
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,139.58,91.48
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,76.99,41.6
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,29.79,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.88,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,6.86,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,26.52,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,72.74,38.56
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,135.09,88.42
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,196.76,141.65
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,268.53,204.11
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,335.3,262.19
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,406.77,322.22
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,472.99,376.63
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,541.53,430.75
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,604.98,478.47
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,668.82,524.7
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,727.1,564.7
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,777.79,596.71
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,827.95,628.17
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,876.01,657.58
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,917.95,683.1
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,957.05,706.45
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,989.81,724.04
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,1019.13,739.27
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,1041.78,750.71
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,1060.63,759.72
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,1072.53,764.95
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,1080.39,767.89
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,1082.09,768.74
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,1079.68,767.31
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,1071.17,760.87
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,1058.65,752.2
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,1039.12,740.85
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,1015.8,727.3
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,986.01,710.61
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,952.87,691.71
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,820.16,607.79
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,671.72,505.85
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,633.08,480.86
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,593.48,453.64
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,644.85,493.69
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,665.46,509.95
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,602.56,463.82
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,540.1,417.25
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,472.26,365.87
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,406.64,314.06
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,336.37,256.44
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,270.53,200.59
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,200.01,141.32
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,139.06,90.07
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,77.35,41.68
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,30.78,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,8.12,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,7.7,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,28.8,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,74.61,41.01
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,135.96,89.92
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,196.84,142.94
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,267.66,205.41
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,194.32,154.92
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,64.24,49.31
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,81.18,63.57
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,98.3,77.59
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,130.91,104.3
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,164.58,131.4
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,181.37,144.65
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,198.46,158.09
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,272.21,216.72
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,337.1,266.83
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,458.65,361.31
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,587.9,457.75
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,691.94,534.3
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,821.52,625.58
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,950.15,713.06
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,1050.85,776.39
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,1063.01,781.08
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,1071.19,784.44
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,968.92,718.05
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,830.76,622.01
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,866.74,650.39
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,898.35,673.95
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,864.8,650.87
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,829.38,627.06
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,769.02,585.06
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,692.73,531.6
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,682.66,527.07
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,653.92,508.8
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,667.91,522.73
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,678.14,533.02
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,622.69,493.14
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,567.51,452.86
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,492.27,395.87
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,428.13,345.82
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,370.01,298.82
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,315.58,253.64
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,261.33,207.55
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,210.02,162.82
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,155.34,115.68
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,107.03,74.17
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,54.27,32.87
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,18.19,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,33.03,20.19
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,56.56,40.37
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,83.87,64.0
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,118.41,93.76
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,149.9,120.69
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,183.2,148.69
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,242.55,197.62
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,319.27,259.63
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,380.94,307.89
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,447.81,358.98
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,474.07,377.16
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,497.21,392.65
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,611.68,478.95
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,721.4,558.66
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,743.08,571.54
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,760.69,582.19
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,876.02,664.5
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,967.78,724.81
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,989.99,737.84
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,1008.68,749.36
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,1020.63,757.21
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,1028.84,762.82
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,924.19,692.94
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,766.73,579.6
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,762.41,577.6
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,774.2,585.09
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,726.07,551.39
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,695.37,529.76
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,684.81,523.68
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,671.85,515.71
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,644.52,497.84
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,615.51,478.62
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,617.38,481.51
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,599.41,469.79
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,558.32,440.94
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,515.66,410.25
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,447.34,357.78
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,372.73,299.41
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,325.59,261.79
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,279.96,224.15
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,232.12,183.68
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,192.51,148.93
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,144.34,107.27
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,100.75,69.63
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,52.33,31.88
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,18.99,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,9.82,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,8.36,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,25.16,1.57
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,62.12,36.97
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,108.8,74.53
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,156.33,115.8
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,209.62,162.35
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,260.49,206.8
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,315.07,253.36
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,363.54,293.7
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,411.56,332.28
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,419.89,338.41
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,432.16,346.65
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,525.61,419.73
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,614.74,487.9
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,729.71,574.36
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,841.14,652.53
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,882.15,679.93
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,920.56,705.93
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,686.33,534.43
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,373.35,289.94
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,379.27,295.26
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,384.96,299.38
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,288.27,224.58
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,181.34,140.33
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,149.75,115.56
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,118.65,90.79
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,149.71,115.89
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,181.22,141.16
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,99.59,75.71
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,22.44,12.81
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,164.32,128.83
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,315.14,248.27
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,279.21,220.25
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,230.19,182.01
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,179.87,141.89
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,131.27,102.62
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,170.4,135.55
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,219.43,176.2
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,111.63,88.03
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,13.2,5.53
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,11.54,4.18
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,9.88,2.8
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,8.22,1.39
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,6.57,0.0
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,4.92,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.28,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.05,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,9.45,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,20.96,4.18
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,49.08,31.33
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,87.25,62.54
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,127.01,96.85
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,171.4,135.48
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,215.14,173.2
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,263.42,214.25
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,325.87,266.61
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,406.57,332.65
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,416.0,339.54
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,429.67,349.0
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,502.12,406.84
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,595.37,479.05
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,644.99,516.54
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,695.12,554.2
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,677.15,537.59
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,636.13,504.2
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,559.14,442.95
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,494.39,390.02
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,363.81,288.65
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,236.29,186.68
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,181.24,142.67
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,127.48,99.02
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,127.48,99.07
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,127.47,99.09
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,129.68,100.72
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,131.88,102.37
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,129.19,100.45
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,126.49,98.54
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,83.58,63.55
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,42.4,29.65
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,36.13,24.5
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,29.87,19.34
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,101.01,78.63
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,176.6,140.85
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,122.52,96.82
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,70.63,53.95
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,42.23,30.21
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.02,6.32
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,43.03,31.19
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,72.89,56.8
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,60.46,46.34
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,48.12,35.81
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,83.42,62.79
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,104.59,75.26
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,61.78,39.65
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,25.72,4.42
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,11.15,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,37.15,11.7
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,83.49,49.84
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,144.41,98.25
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,204.8,151.21
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,274.55,213.15
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,340.79,272.0
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,412.29,333.73
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,477.61,389.37
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,544.14,444.27
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,608.55,495.03
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,673.92,544.86
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,656.61,529.18
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,610.24,491.21
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,667.46,534.26
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,726.2,576.89
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,802.39,632.6
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,873.23,682.05
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,913.77,708.1
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,952.15,732.68
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,969.78,743.83
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,983.69,752.69
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,968.0,741.84
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,946.55,726.59
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,908.49,699.34
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,873.2,673.8
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,855.97,662.16
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,836.36,648.69
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,826.74,643.11
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,814.25,635.42
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,790.1,619.39
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,763.59,601.56
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,731.69,579.13
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,697.84,555.04
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,657.48,525.83
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,615.99,495.29
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,655.17,528.96
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,665.67,539.52
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,602.77,489.75
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,540.2,439.24
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,472.49,383.43
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,406.84,327.51
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,336.77,266.04
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,271.4,207.33
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,202.35,146.67
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,142.33,94.53
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,81.32,46.4
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,36.01,8.46
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,10.43,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,27.07,10.38
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,59.13,38.27
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,98.47,70.78
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,138.86,106.33
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,183.18,145.38
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,226.41,183.25
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,272.67,222.95
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,330.43,271.06
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,404.21,330.75
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,413.48,337.38
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,426.93,346.57
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,549.42,443.5
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,680.98,543.61
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,748.36,592.23
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,817.2,639.69
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,858.47,666.04
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,902.99,694.52
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,908.92,696.0
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,900.56,687.9
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,942.01,715.63
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,980.99,740.78
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,978.21,737.72
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,971.11,732.3
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,975.04,734.96
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,975.59,735.38
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,948.65,715.86
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,918.63,693.82
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,895.83,678.46
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,870.36,661.21
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,871.28,664.12
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,865.51,661.15
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,834.27,641.37
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,799.53,619.19
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,743.91,580.84
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,688.05,540.8
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,631.02,499.65
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,574.26,457.68
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,535.25,427.86
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,491.12,392.81
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,390.79,312.59
