Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,300.54,239.66
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,285.43,223.81
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,262.02,198.17
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,193.95,139.91
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,135.29,90.27
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,76.83,45.06
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,32.87,9.55
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,12.01,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,39.09,16.52
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,81.53,49.54
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,140.15,96.48
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,197.31,146.02
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,263.2,203.59
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,325.42,258.28
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,391.91,315.06
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,455.45,367.78
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,521.52,420.73
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,578.53,464.84
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,634.61,506.8
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,629.94,500.39
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,606.26,479.59
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,718.07,563.37
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,832.82,644.73
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,874.13,671.47
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,913.14,697.02
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,915.29,695.9
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,910.89,690.8
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,931.19,704.06
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,948.24,714.92
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,904.16,681.64
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,862.25,650.01
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,864.78,652.18
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,864.67,652.25
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,863.75,652.55
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,859.96,650.96
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,818.56,621.67
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,775.98,591.61
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,752.26,575.77
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,726.66,558.36
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,803.14,619.39
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,851.17,655.99
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,802.89,622.82
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,752.83,588.77
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,697.57,550.08
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,641.54,509.17
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,575.47,458.28
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,509.84,406.53
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,443.41,353.26
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,379.73,300.58
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,313.61,244.68
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,252.1,191.3
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,186.83,135.52
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,128.26,86.08
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,75.28,43.98
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,34.46,11.02
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,12.98,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,43.82,19.87
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,89.52,55.08
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,146.98,101.56
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,205.38,152.61
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,272.28,211.6
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,287.82,230.75
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,283.4,230.74
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,324.83,265.55
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,365.59,298.5
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,331.15,269.27
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,282.57,227.8
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,421.56,339.06
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,549.71,437.48
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,712.04,560.06
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,862.94,665.99
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,904.09,690.54
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,932.27,706.99
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,922.09,697.55
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,882.51,667.37
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,908.06,684.78
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,930.91,699.69
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,943.57,707.05
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,953.12,712.46
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,953.86,712.83
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,951.34,711.22
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,948.24,710.2
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,941.64,706.67
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,973.53,728.62
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,994.31,742.83
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,966.02,725.02
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,934.24,705.27
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,895.96,680.55
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,854.88,653.75
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,808.44,622.94
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,759.79,590.21
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,710.37,557.06
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,653.63,515.89
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,591.12,469.24
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,529.15,421.35
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,462.81,367.95
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,398.45,314.33
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,328.12,254.66
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,263.28,198.15
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,196.44,140.37
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,138.23,90.68
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,78.87,45.08
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,35.46,12.62
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,11.97,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,48.77,21.53
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,95.77,56.13
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,156.5,105.25
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,216.35,158.28
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,284.03,218.52
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,348.51,275.36
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,416.95,333.64
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,480.23,386.65
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,545.02,439.01
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,605.69,486.48
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,661.58,529.01
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,716.21,568.22
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,769.55,604.18
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,816.08,634.88
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,860.05,663.4
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,899.88,689.35
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,936.83,713.08
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,966.17,730.47
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,991.96,745.43
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,1012.9,758.15
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,1030.1,768.46
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,1041.82,774.21
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,1049.62,777.54
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,1050.54,778.02
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,1047.46,776.08
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,1004.11,747.69
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,953.16,714.38
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,934.27,702.19
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,912.22,687.66
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,878.36,665.47
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,842.4,641.42
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,758.23,581.82
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,684.18,528.36
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,624.85,485.5
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,554.23,433.69
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,568.51,447.4
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,564.37,446.31
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,483.09,384.32
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,414.55,330.9
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,393.56,313.74
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,366.7,289.53
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,300.59,233.63
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,241.01,182.33
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,175.85,126.84
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,122.94,82.34
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,71.16,42.38
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,32.8,13.27
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,13.22,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,48.84,23.74
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,94.62,57.39
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,154.2,105.52
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,213.8,157.82
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,281.48,217.53
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,345.82,274.39
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,414.53,333.3
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,478.24,387.28
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,544.17,441.38
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,575.57,465.77
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,598.0,482.19
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,593.75,477.16
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,582.17,465.73
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,629.67,500.9
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,677.49,535.4
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,779.64,612.71
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,883.0,687.5
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,911.25,705.02
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,936.24,720.79
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,989.83,757.11
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,1037.23,788.61
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,1049.36,796.46
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,1057.63,802.12
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,1059.46,802.86
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,1057.34,801.13
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,1002.62,764.14
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,921.24,707.36
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,905.62,697.73
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,886.82,685.35
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,879.7,682.23
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,866.87,674.09
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,820.79,643.46
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,773.34,610.96
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,728.99,578.93
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,683.41,545.41
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,642.75,516.7
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,597.08,483.16
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,469.83,381.97
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,356.63,290.25
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,310.92,253.08
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,266.17,215.52
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,216.93,173.78
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,172.8,136.0
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,130.33,99.24
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,91.89,66.2
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,53.63,35.29
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,25.63,11.85
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,11.95,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,13.87,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,54.26,26.59
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,104.06,62.61
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,169.18,115.6
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,231.64,172.01
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,301.82,235.94
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,368.71,296.6
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,439.71,359.21
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,505.23,416.18
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,572.09,472.47
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,633.86,522.13
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,690.77,566.53
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,746.94,609.26
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,801.63,648.7
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,750.18,605.42
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,641.43,516.28
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,767.7,615.55
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,893.4,708.76
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,899.97,710.78
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,899.48,707.77
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,927.21,727.15
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,952.25,744.33
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,944.81,737.54
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,933.11,728.06
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,933.04,727.62
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,926.69,722.82
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,895.56,700.0
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,862.15,675.62
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,836.12,656.54
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,808.04,635.93
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,799.77,631.28
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,787.53,623.58
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,753.09,598.73
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,716.56,572.2
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,674.54,540.95
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,631.6,508.6
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,653.99,528.68
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,651.86,528.94
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,313.39,259.9
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,7.42,0.7
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,201.11,165.88
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,349.12,282.79
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,309.86,244.97
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,265.7,202.14
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,198.49,143.25
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,139.83,92.7
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,82.1,47.56
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,38.66,16.63
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,14.68,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,55.09,28.26
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,103.23,62.8
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,166.26,113.52
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,227.85,168.0
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,296.78,229.09
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,363.77,288.11
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,435.06,349.09
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,499.94,402.76
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,566.16,455.39
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,628.34,503.29
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,685.98,546.36
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,742.18,586.86
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,796.96,624.13
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,845.86,655.44
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,892.36,684.59
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,933.48,710.96
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,971.55,735.08
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,1002.55,753.62
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,1029.92,769.77
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,1051.57,783.67
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,1069.27,795.13
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,1079.88,802.83
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,1086.33,808.03
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,1036.42,775.76
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,977.46,737.66
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,965.76,729.77
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,950.81,719.28
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,933.47,709.51
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,912.53,697.3
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,884.15,679.11
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,853.01,658.95
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,815.42,633.17
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,775.49,605.33
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,732.18,575.12
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,686.62,542.67
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,635.42,505.71
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,583.68,467.39
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,562.24,451.02
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,530.13,424.9
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,463.88,370.74
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,399.59,316.6
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,330.68,257.35
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,266.2,200.42
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,199.36,142.26
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,140.67,91.92
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,82.31,46.84
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,38.63,16.84
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,15.64,0.06
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,53.71,28.89
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,100.74,63.74
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,158.32,110.89
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,217.05,162.44
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,283.55,221.03
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,346.97,276.81
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,414.76,334.62
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,478.11,387.19
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,543.41,439.44
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,550.07,443.54
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,534.8,429.88
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,652.65,521.84
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,772.9,611.38
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,822.06,643.42
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,869.35,674.28
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,900.35,694.74
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,937.28,719.38
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,935.35,715.9
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,923.42,706.08
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,943.93,719.68
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,961.34,730.9
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,921.6,700.58
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,875.44,665.54
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,876.65,666.99
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,875.14,666.23
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,859.58,655.32
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,841.63,642.91
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,825.37,632.4
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,806.48,620.03
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,808.21,623.51
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,810.31,626.92
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,776.5,603.61
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,740.27,578.54
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,702.37,552.14
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,661.59,523.09
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,611.12,486.55
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,560.48,448.96
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,545.42,437.97
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,517.31,415.27
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,452.22,362.29
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,388.76,308.97
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,320.77,250.53
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,257.49,194.67
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,192.58,138.07
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,135.94,89.61
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,79.5,46.23
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,36.42,16.68
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,12.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,16.49,2.8
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,55.88,30.54
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,101.31,64.33
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,159.98,112.63
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,131.63,100.27
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,61.57,47.71
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,73.89,58.18
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,86.3,68.46
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,120.12,96.6
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,155.11,125.18
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,169.19,136.1
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,183.41,147.05
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,246.64,197.76
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,303.68,242.34
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,346.1,274.75
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,390.0,307.85
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,516.48,405.83
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,651.19,506.03
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,790.45,608.25
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,926.86,704.42
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,988.26,744.39
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,1043.87,780.8
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,1055.37,787.07
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,1062.91,791.3
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,1063.44,792.59
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,1059.93,791.38
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,1052.16,787.97
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,1040.31,781.9
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,1020.29,769.55
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,996.51,754.76
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,966.78,736.28
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,933.68,715.37
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,895.14,691.48
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,853.75,665.27
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,806.19,633.01
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,756.61,598.87
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,702.16,560.79
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,650.81,522.45
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,588.52,474.53
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,526.59,425.28
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,461.2,371.31
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,397.54,316.98
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,329.32,257.58
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,265.64,200.66
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,199.71,142.21
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,141.5,91.81
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,83.57,47.22
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,39.69,18.26
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,12.25,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,16.48,4.5
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,60.27,32.15
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,108.08,67.13
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,167.32,115.91
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,226.44,168.21
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,292.4,226.68
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,244.98,196.96
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,136.7,110.33
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,149.73,121.15
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,162.61,131.48
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,229.34,186.04
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,293.33,237.18
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,267.79,215.12
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,227.69,181.55
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,309.69,246.72
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,383.44,303.53
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,546.46,429.9
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,687.16,534.72
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,858.39,660.18
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,994.85,750.48
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,1015.74,761.85
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,1032.89,771.96
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,1043.2,776.19
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,1049.59,778.02
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,1050.52,777.91
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,1047.49,775.41
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,1039.38,770.41
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,1027.3,762.99
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,1007.55,750.69
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,984.12,736.08
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,955.22,718.41
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,922.97,698.42
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,884.02,673.24
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,842.32,646.0
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,795.61,615.34
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,746.82,582.74
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,698.22,549.37
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,642.58,508.87
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,581.53,462.28
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,520.64,414.24
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,455.64,362.48
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,392.37,310.01
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,324.84,251.98
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,261.76,196.2
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,196.79,139.33
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,139.37,90.09
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,82.44,46.42
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,38.96,18.16
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,12.19,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,17.29,6.28
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,61.2,33.53
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,108.76,68.48
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,166.93,116.15
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,164.39,125.39
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,131.18,105.01
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,158.06,127.55
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,186.08,150.37
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,270.7,218.55
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,369.92,296.25
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,506.18,400.2
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,660.31,511.91
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,712.04,545.95
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,765.04,580.75
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,809.08,607.42
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,850.18,631.8
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,889.6,655.64
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,926.38,677.57
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,954.93,692.8
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,980.05,705.87
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,1000.56,717.4
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,1017.53,726.83
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,1028.85,733.86
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,1036.44,738.71
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,998.67,715.94
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,945.63,682.41
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,913.42,663.34
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,883.16,644.81
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,940.71,686.73
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,975.02,709.45
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,943.03,690.51
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,908.06,670.11
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,868.87,647.31
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,827.19,622.43
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,726.14,553.18
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,621.52,478.11
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,571.68,443.52
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,522.13,407.75
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,481.47,377.51
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,437.79,343.74
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,406.22,318.82
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,362.05,282.05
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,294.78,226.23
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,233.01,174.57
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,177.03,126.87
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,126.83,84.68
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,75.24,46.03
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,37.04,20.07
