Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,10.24,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,19.59,8.15
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,36.38,24.28
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,62.71,43.9
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,94.94,69.15
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,135.32,102.35
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,173.2,134.58
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,215.33,170.67
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,234.33,188.42
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,252.1,203.83
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,284.41,229.91
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,316.52,255.13
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,482.94,388.4
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,665.04,528.36
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,715.38,564.71
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,766.44,601.51
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,816.07,634.56
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,864.45,665.87
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,892.76,684.1
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,926.87,706.44
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,954.26,723.1
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,978.19,737.42
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,997.12,749.38
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,1012.41,759.03
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,1021.55,765.16
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,1026.91,768.96
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,1026.49,769.07
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,1022.25,766.81
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,1010.33,758.12
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,994.77,747.15
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,975.14,735.98
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,952.02,722.47
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,930.87,709.31
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,895.34,686.15
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,856.61,660.37
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,815.34,632.6
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,743.79,581.94
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,677.8,533.17
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,565.86,448.32
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,462.35,368.22
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,487.85,389.56
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,489.96,390.28
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,427.69,339.12
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,367.57,288.47
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,303.92,233.53
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,244.67,181.6
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,184.75,130.59
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,129.39,85.08
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,79.1,48.76
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,41.36,26.68
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,22.72,11.25
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,8.54,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,12.8,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,23.15,11.64
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,38.0,24.18
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,80.7,48.65
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,132.08,86.58
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,190.72,134.77
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,243.81,180.49
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,307.88,236.8
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,365.99,289.16
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,423.98,339.72
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,443.22,357.52
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,435.72,351.67
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,497.63,400.64
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,564.29,451.97
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,639.34,509.63
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,713.78,565.81
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,791.45,622.78
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,868.3,675.57
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,905.94,700.79
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,940.64,724.14
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,965.91,739.85
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,987.29,752.95
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,923.16,707.4
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,837.17,642.25
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,840.2,644.74
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,840.61,644.82
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,851.02,653.08
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,858.8,659.47
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,945.0,726.52
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,996.38,763.61
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,976.74,752.04
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,965.46,746.83
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,862.26,674.34
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,750.92,590.46
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,717.11,566.45
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,681.91,540.69
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,709.58,564.69
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,718.24,573.56
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,663.67,532.53
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,608.5,490.28
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,551.22,444.59
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,493.34,397.07
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,430.38,344.61
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,369.57,292.45
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,306.56,236.92
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,247.02,183.68
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,186.43,131.18
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,133.17,86.99
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,79.36,47.7
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,39.87,25.44
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,23.49,12.3
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,12.38,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,23.88,13.06
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,37.6,23.46
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,83.05,47.94
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,134.38,85.67
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,194.57,135.92
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,254.76,189.46
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,320.13,247.7
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,382.68,303.25
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,447.33,359.07
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,509.87,411.3
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,572.84,462.15
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,630.71,507.4
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,687.75,550.59
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,741.33,589.79
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,793.41,626.3
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,840.76,657.73
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,877.5,681.19
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,914.91,706.27
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,949.28,729.07
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,978.98,747.46
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,1005.29,763.48
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,1023.79,775.66
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,1038.47,785.41
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,1049.25,791.48
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,1056.1,795.03
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,1054.58,794.27
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,1049.06,790.96
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,1039.47,785.29
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,1025.85,777.01
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,1004.18,763.3
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,978.83,747.12
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,949.27,727.98
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,916.23,706.33
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,876.39,679.37
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,833.8,650.28
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,785.57,616.84
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,735.36,581.16
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,680.49,539.11
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,627.9,497.82
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,567.45,449.64
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,507.16,400.52
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,443.41,347.83
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,381.16,294.78
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,316.5,238.71
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,253.56,183.2
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,190.75,129.03
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,134.2,82.27
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,79.55,43.22
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,35.14,24.87
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,20.83,10.53
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,12.38,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,23.81,13.5
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,37.72,23.4
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,83.41,47.87
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,134.57,85.14
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,194.12,134.14
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,253.76,186.29
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,318.39,242.63
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,380.72,295.82
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,446.17,349.58
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,507.61,399.2
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,569.85,447.7
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,628.19,491.68
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,686.07,533.91
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,738.74,571.16
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,783.44,601.09
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,829.3,629.74
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,872.96,656.41
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,910.5,680.73
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,945.0,702.96
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,973.06,719.53
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,997.57,733.77
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,1016.49,745.84
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,1031.6,755.58
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,1041.33,760.52
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,1047.14,763.08
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,1046.05,762.33
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,1040.98,759.2
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,1030.94,753.55
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,1016.97,745.47
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,995.88,731.89
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,971.13,716.03
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,940.63,696.88
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,906.87,675.52
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,867.9,650.15
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,826.2,622.79
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,779.51,591.76
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,730.71,558.29
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,681.25,522.07
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,625.47,480.55
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,566.42,435.56
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,507.09,389.03
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,443.05,337.93
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,380.45,286.35
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,316.2,232.37
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,253.61,178.77
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,190.96,126.26
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,134.42,80.72
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,79.46,43.05
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,36.52,25.78
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,22.49,11.96
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,11.95,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.09,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,24.04,13.85
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,40.58,25.72
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,85.04,50.14
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,134.19,85.64
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,190.98,131.44
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,248.19,180.01
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,310.54,232.71
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,371.14,283.48
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,434.29,334.7
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,494.43,382.02
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,555.63,428.51
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,612.48,469.75
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,667.33,508.24
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,719.02,543.92
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,769.37,577.75
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,816.42,608.03
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,861.71,636.53
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,899.51,660.54
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,923.77,675.69
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,952.78,692.74
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,978.63,707.63
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,997.4,718.81
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,1012.49,727.8
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,1021.93,731.9
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,1027.56,733.77
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,1026.43,732.33
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,1021.44,728.68
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,1010.69,720.16
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,996.2,709.49
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,976.13,696.2
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,952.52,680.81
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,893.58,641.71
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,831.41,599.59
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,788.61,572.02
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,744.28,542.84
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,741.44,542.91
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,724.61,532.76
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,670.09,496.32
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,614.52,458.24
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,556.49,416.18
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,497.99,372.27
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,435.64,324.61
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,374.7,276.17
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,309.63,223.12
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,248.77,172.14
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,187.22,121.78
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,131.68,77.98
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,78.15,41.66
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,34.89,24.21
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,22.02,11.73
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,11.36,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,12.56,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,25.42,15.15
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,39.18,23.91
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,85.67,47.88
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,137.49,84.56
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,197.86,132.98
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,257.75,183.88
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,322.24,238.34
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,385.99,291.2
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,450.72,342.98
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,511.88,390.96
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,573.68,437.79
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,631.21,479.12
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,687.94,518.44
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,735.13,551.2
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,785.09,584.04
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,830.25,612.99
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,873.12,640.19
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,909.36,661.69
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,942.45,681.04
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,970.36,697.0
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,994.73,710.72
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,1012.58,721.15
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,1026.6,729.32
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,1035.27,734.31
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,1039.99,737.02
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,1038.31,735.22
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,1032.66,731.16
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,1020.26,721.64
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,1004.09,710.0
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,982.73,696.7
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,957.81,681.27
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,926.0,661.56
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,891.18,639.96
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,852.92,616.69
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,812.0,591.48
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,769.25,564.79
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,718.08,530.54
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,664.26,493.12
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,609.52,454.08
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,548.08,409.42
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,488.09,364.44
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,425.46,317.42
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,364.79,269.98
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,301.35,218.77
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,242.59,170.32
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,182.93,122.12
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,130.04,80.97
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,77.67,45.15
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,38.75,27.55
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,25.72,14.94
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,14.56,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.62,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,27.03,16.83
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,41.37,26.41
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,86.78,51.73
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,135.34,85.86
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,193.76,132.18
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,251.26,180.71
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,313.63,232.93
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,375.46,283.83
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,441.73,336.46
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,502.15,382.14
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,563.34,426.18
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,620.71,465.2
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,677.67,502.16
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,730.16,536.62
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,774.79,564.57
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,816.47,590.1
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,855.08,613.43
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,854.14,612.81
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,821.99,590.15
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,866.33,619.51
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,906.9,645.28
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,924.55,657.11
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,939.15,667.33
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,909.28,647.56
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,878.81,627.51
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,833.4,597.51
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,772.5,557.3
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,796.08,573.74
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,803.48,579.01
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,790.41,572.55
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,774.85,564.56
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,674.97,496.28
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,593.76,439.24
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,515.3,385.0
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,453.64,341.31
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,352.81,268.03
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,269.35,205.61
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,254.86,195.74
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,240.15,185.31
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,188.23,145.49
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,146.17,112.86
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,219.65,171.73
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,269.5,208.91
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,226.13,173.52
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,185.94,140.53
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,144.62,106.38
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,106.53,75.45
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,71.39,48.64
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,40.75,29.69
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,26.9,16.29
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,12.39,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,13.74,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,27.9,17.92
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,41.41,26.02
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,88.37,50.24
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,139.93,86.88
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,200.09,135.57
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,260.36,187.69
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,324.96,243.23
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,388.41,296.41
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,452.76,348.36
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,513.53,396.63
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,574.7,443.43
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,631.96,486.12
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,684.12,523.99
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,734.46,560.16
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,782.94,593.17
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,827.44,621.69
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,869.54,648.3
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,905.78,671.56
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,938.82,692.67
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,963.42,706.87
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,984.02,718.55
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,1001.93,729.97
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,1016.08,739.08
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,1019.63,740.67
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,1019.11,739.83
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,1017.82,739.55
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,1012.75,736.95
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,1002.05,730.84
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,987.61,722.43
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,966.73,711.27
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,942.4,697.82
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,911.63,678.65
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,877.84,657.36
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,848.05,639.88
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,806.31,613.85
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,758.67,581.84
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,709.41,546.83
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,638.06,495.34
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,570.62,445.39
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,529.45,413.33
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,484.78,377.16
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,422.93,327.73
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,362.9,278.11
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,300.49,224.89
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,241.49,173.68
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,182.11,123.49
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,129.11,80.82
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,78.59,45.83
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,38.06,27.54
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,26.89,16.58
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.19,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,15.88,0.7
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,30.94,20.63
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,47.76,32.97
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,83.78,55.41
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,125.74,86.87
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,172.68,124.85
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,218.3,162.7
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,270.49,206.6
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,323.89,251.51
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,379.83,297.41
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,411.59,324.01
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,426.14,336.13
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,466.5,366.9
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,505.77,395.94
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,519.53,405.22
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,527.94,410.26
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,521.07,403.73
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,522.18,402.83
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,538.71,414.38
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,554.06,424.93
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,652.34,497.1
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,739.08,558.99
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,791.46,595.68
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,830.39,623.34
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,840.1,630.26
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,847.34,635.8
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,870.76,652.56
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,891.34,667.25
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,677.29,514.1
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,450.4,344.36
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,407.88,313.7
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,365.92,282.25
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,549.17,424.62
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,703.44,539.17
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,673.12,518.21
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,641.0,496.74
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,689.05,536.62
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,702.76,550.23
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,654.73,514.69
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,600.89,474.19
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,543.23,428.66
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,485.65,381.85
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,424.18,331.18
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,364.22,280.17
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,300.41,224.59
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,241.25,172.32
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,181.34,121.23
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,127.49,77.72
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,76.3,42.66
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,35.56,25.4
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,26.57,16.47
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,19.63,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,2.87,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,5.74,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,9.86,2.71
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,13.98,6.37
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,18.53,10.34
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,23.09,14.25
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,27.65,18.15
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,32.23,22.01
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,55.13,41.33
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,78.15,60.44
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,83.24,64.46
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,88.34,68.49
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,56.92,42.13
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,25.71,15.94
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,43.22,30.52
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,60.8,45.03
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,107.23,83.09
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,154.7,121.38
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,149.76,117.16
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,144.77,112.98
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,343.66,273.15
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,559.59,438.93
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,545.44,427.42
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,513.26,403.09
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,394.25,310.86
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,262.31,206.45
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,190.96,150.02
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,120.9,93.54
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,213.55,168.79
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,307.99,244.04
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,208.98,165.36
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,112.86,87.55
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,373.05,301.69
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,623.39,496.57
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,665.17,530.01
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,686.2,548.16
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,702.4,562.2
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,697.95,560.18
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,525.02,423.62
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,362.42,292.44
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,189.96,153.46
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,25.65,16.13
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,38.91,27.58
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,52.21,39.11
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,45.53,33.51
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,38.86,27.88
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,104.64,72.73
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,131.16,82.36
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,79.67,47.06
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,39.21,28.98
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,28.17,18.2
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.05,0.0
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
