Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,11.54,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,27.33,17.44
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,42.38,31.7
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,59.52,47.45
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,83.15,62.97
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,108.97,83.08
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,137.93,106.17
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,161.08,126.01
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,179.25,141.27
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,221.2,174.36
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,263.31,207.06
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,359.92,281.43
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,479.27,371.54
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,517.64,399.63
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,552.09,424.73
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,561.83,429.69
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,554.46,422.15
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,585.35,443.67
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,615.17,463.79
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,588.65,441.5
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,543.94,406.9
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,555.43,414.07
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,565.95,420.05
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,690.57,509.05
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,816.69,594.34
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,771.44,561.3
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,736.39,536.45
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,727.58,530.7
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,717.09,523.59
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,771.91,563.36
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,835.71,607.3
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,802.34,585.99
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,767.41,564.37
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,753.8,557.61
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,736.91,548.19
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,674.13,505.88
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,604.82,458.34
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,552.39,421.61
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,501.74,385.24
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,454.64,351.62
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,409.09,318.33
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,332.52,260.39
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,270.36,212.64
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,273.7,214.99
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,270.26,209.99
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,228.07,174.4
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,186.91,139.39
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,147.34,107.66
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,113.24,81.69
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,79.98,57.5
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,54.68,42.36
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,39.05,28.07
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,23.11,12.3
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,12.38,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.88,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,26.04,16.44
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,41.47,30.9
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,57.56,45.72
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,78.14,60.22
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,100.71,78.31
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,125.68,98.5
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,166.63,131.1
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,212.67,168.26
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,272.08,215.93
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,337.62,268.64
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,357.26,284.49
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,363.04,288.46
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,400.32,316.59
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,438.08,344.21
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,461.73,360.92
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,483.69,376.05
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,542.58,418.03
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,593.1,452.75
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,638.95,485.11
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,685.49,517.55
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,705.48,529.6
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,723.98,540.79
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,734.58,548.25
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,743.26,554.49
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,736.83,549.71
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,728.46,543.66
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,731.78,545.63
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,733.31,546.29
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,756.19,563.7
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,788.3,586.81
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,768.15,573.43
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,746.04,559.07
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,717.83,540.58
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,688.18,520.85
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,628.53,478.83
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,581.35,445.03
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,559.51,430.75
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,534.66,413.63
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,499.12,388.3
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,461.9,361.0
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,384.97,301.42
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,311.67,244.28
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,296.94,232.74
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,270.93,210.73
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,229.96,176.22
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,189.31,141.44
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,149.26,109.26
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,115.13,83.38
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,81.35,58.87
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,56.03,43.75
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,40.12,29.16
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,23.87,13.26
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,12.25,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,8.54,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,16.43,1.99
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,31.68,21.36
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,46.04,34.96
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,62.09,49.76
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,95.06,67.84
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,129.01,92.37
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,169.15,124.22
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,163.06,126.21
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,134.72,107.36
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,219.65,174.55
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,320.1,253.82
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,297.67,236.87
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,261.78,208.08
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,363.97,288.89
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,479.24,377.32
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,434.24,341.02
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,377.99,295.94
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,344.33,268.96
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,308.1,239.72
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,480.13,373.41
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,660.98,506.64
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,391.87,305.34
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,93.28,69.58
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,190.73,147.38
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,290.52,224.46
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,371.02,285.0
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,439.06,334.95
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,306.4,235.27
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,168.73,129.03
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,251.77,194.14
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,350.03,268.95
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,475.11,365.02
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,581.65,445.0
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,342.45,266.26
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,98.94,74.44
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,372.78,295.41
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,621.38,482.37
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,437.26,341.9
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,260.34,203.68
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,207.51,163.15
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,163.79,128.79
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,136.99,107.51
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,110.72,86.39
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,89.32,69.18
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,68.09,51.84
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,143.4,110.46
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,192.16,143.51
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,151.3,109.85
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,115.05,81.73
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,79.33,56.1
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,52.7,40.86
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,38.95,28.23
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,24.89,14.37
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,13.04,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,17.31,9.26
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,27.26,18.57
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,39.67,30.01
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,51.79,39.15
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,64.87,50.33
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,78.1,61.42
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,48.44,36.0
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,18.16,9.98
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,94.08,74.1
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,171.28,137.28
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,244.44,195.91
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,327.9,261.86
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,215.75,172.08
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,99.38,76.72
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,69.59,52.25
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,39.95,27.66
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,124.65,97.07
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,211.56,166.06
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,170.71,133.15
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,129.79,100.27
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,140.29,108.51
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,150.86,116.68
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,191.52,148.82
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,232.61,180.85
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,231.03,179.1
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,229.35,177.45
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,307.47,237.68
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,375.63,288.89
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,395.05,303.38
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,413.94,317.7
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,244.07,189.29
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,77.06,57.24
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,75.31,56.07
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,73.55,54.72
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,90.38,68.62
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,107.23,82.55
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,214.31,169.31
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,315.37,248.67
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,210.19,165.8
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,106.81,82.74
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,86.59,66.55
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,66.47,50.11
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,63.52,47.85
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,60.57,45.55
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,101.75,79.38
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,136.27,106.82
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,112.37,87.44
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,90.16,69.63
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,69.46,52.88
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,52.22,40.51
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,36.54,26.23
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,20.63,11.17
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,10.3,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,20.22,11.83
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,31.43,22.29
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,45.31,35.07
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,59.45,45.72
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,75.37,59.29
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,91.53,72.81
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,101.5,80.86
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,111.44,88.76
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,206.35,164.51
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,317.41,252.49
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,369.27,293.8
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,425.52,338.27
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,382.16,303.38
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,322.99,255.07
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,301.48,237.34
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,277.46,217.38
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,193.33,150.73
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,117.58,89.89
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,165.53,128.24
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,214.34,166.49
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,205.21,158.75
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,195.98,151.13
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,292.51,225.83
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,382.36,293.17
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,322.9,247.38
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,252.26,193.3
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,217.37,166.7
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,182.65,139.88
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,203.44,156.19
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,224.19,172.25
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,264.26,203.16
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,304.22,233.63
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,263.33,202.55
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,223.05,171.85
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,192.34,148.54
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,162.1,125.23
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,259.64,202.98
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,347.88,271.33
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,259.54,203.2
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,171.57,134.24
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,142.89,111.72
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,114.85,89.32
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,96.35,74.65
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,78.02,59.87
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,83.98,65.06
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,89.6,69.94
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,75.46,58.36
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,61.48,46.72
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,48.46,35.6
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,35.57,25.76
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,24.36,15.56
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,13.17,5.14
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.71,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,7.39,0.73
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,11.51,4.54
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,16.87,9.47
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,22.25,13.55
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,27.64,18.16
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,33.05,22.7
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,80.12,62.28
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,127.12,100.81
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,152.47,120.78
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,179.07,141.6
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,242.59,191.78
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,314.7,247.79
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,345.28,270.37
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,376.17,293.02
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,346.87,269.89
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,321.6,249.71
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,377.63,292.1
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,435.86,334.99
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,454.95,348.63
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,473.77,362.26
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,487.33,371.49
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,514.22,390.28
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,463.01,352.22
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,424.1,323.02
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,462.92,351.74
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,501.55,379.63
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,660.24,498.11
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,799.76,598.4
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,745.07,558.75
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,701.75,527.75
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,687.08,519.52
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,670.5,509.66
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,763.81,582.37
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,824.14,629.09
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,787.38,603.72
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,748.29,576.12
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,706.21,545.96
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,661.93,513.55
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,611.95,476.78
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,561.16,438.36
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,507.0,395.6
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,452.8,351.6
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,395.46,304.52
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,339.64,257.34
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,282.44,207.8
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,227.66,160.03
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,172.92,114.4
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,123.37,76.28
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,75.87,46.52
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,46.05,34.95
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,35.32,25.09
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,26.26,16.0
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,11.95,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,21.93,9.47
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,32.55,22.6
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,43.38,32.93
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,41.23,31.44
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,38.03,27.31
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,47.19,35.16
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,56.37,42.89
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,62.22,47.75
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,68.09,52.56
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,83.44,65.19
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,98.9,77.73
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,121.0,95.75
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,143.36,113.78
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,144.81,114.42
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,146.27,115.12
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,178.97,141.07
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,212.37,167.15
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,233.23,182.98
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,254.34,198.89
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,331.18,257.97
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,400.67,309.96
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,431.69,332.32
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,462.99,354.84
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,624.83,477.01
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,774.19,585.23
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,887.61,668.38
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,974.25,726.38
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,972.93,725.14
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,967.95,722.36
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,956.54,715.41
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,941.58,706.17
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,921.75,693.71
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,898.53,678.95
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,870.33,660.74
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,839.07,640.35
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,802.44,615.78
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,763.23,589.22
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,719.77,558.17
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,678.49,527.68
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,628.27,490.5
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,576.88,451.39
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,521.6,408.2
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,466.14,363.41
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,407.89,314.87
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,348.8,264.32
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,289.3,212.23
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,232.53,162.26
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,175.45,114.12
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,123.2,73.68
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,74.39,44.31
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,46.17,35.23
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,37.11,26.86
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,26.34,16.38
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,13.24,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,11.95,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.58,9.89
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,32.58,22.71
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,43.45,33.02
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,53.63,42.54
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,99.94,62.09
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,95.06,64.74
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,58.04,44.27
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,70.82,54.95
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,83.67,65.46
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,101.15,79.52
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,118.79,93.42
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,141.81,111.62
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,165.36,129.94
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,181.9,142.43
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,198.75,155.04
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,271.83,211.46
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,342.13,264.0
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,439.12,335.53
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,531.45,401.19
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,710.65,531.99
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,879.65,647.41
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,905.79,661.22
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,928.82,674.65
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,945.41,685.3
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,958.56,693.89
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,967.21,699.05
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,972.28,702.02
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,970.04,701.78
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,964.17,699.35
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,942.99,686.24
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,932.38,680.05
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,912.65,668.6
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,889.65,654.99
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,871.16,644.32
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,839.06,624.36
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,801.27,600.07
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,761.06,573.15
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,717.46,543.02
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,671.96,510.75
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,621.58,474.8
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,570.21,436.95
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,515.75,395.63
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,460.04,351.88
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,402.23,304.97
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,345.7,257.67
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,287.24,207.94
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,231.25,159.86
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,175.8,114.16
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,125.28,75.85
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,76.64,46.46
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,47.7,36.29
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,36.88,26.39
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,27.81,17.48
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,14.0,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,11.1,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,20.24,9.36
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,30.77,21.1
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,40.08,29.93
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,48.65,37.87
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,95.14,55.26
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,105.99,71.99
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,80.49,62.88
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,103.8,82.02
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,127.79,101.35
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,150.49,119.29
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,174.11,137.78
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,207.54,163.87
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,239.4,188.3
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,289.77,226.92
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,343.1,267.03
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,342.56,265.1
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,340.1,261.88
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,503.82,386.08
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,671.66,506.24
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,753.57,563.56
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,842.22,624.77
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,852.27,627.82
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,857.58,628.52
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,920.44,672.55
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,958.78,695.59
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,966.51,699.83
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,970.68,702.18
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,968.47,701.34
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,962.69,698.36
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,954.81,692.79
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,943.11,684.86
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,922.87,672.8
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,899.24,658.57
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,870.55,641.39
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,838.74,621.94
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,801.71,599.54
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,762.13,575.05
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,717.75,544.18
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,675.66,514.0
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,625.33,477.9
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,573.89,439.86
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,518.11,396.56
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,462.32,351.96
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,404.33,304.92
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,345.49,255.88
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,286.24,205.61
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,229.68,157.21
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,173.56,111.02
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,122.23,72.26
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,73.1,42.94
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,44.39,33.28
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,36.15,25.76
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,27.72,17.55
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,12.38,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,22.36,11.37
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,34.02,23.98
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,45.45,34.7
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,55.54,44.1
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,98.22,61.76
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,99.65,69.13
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,69.36,53.7
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,101.63,80.45
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,134.96,107.6
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,148.41,118.12
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,161.93,128.59
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,209.21,166.08
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,256.43,202.86
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,331.32,261.01
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,405.98,317.75
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,501.11,389.92
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,607.56,468.24
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,708.1,542.19
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,809.35,614.21
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,797.29,601.13
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,764.96,574.3
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,846.38,633.17
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,919.87,681.54
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,936.96,690.32
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,937.17,688.65
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,957.02,700.07
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,959.83,700.25
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,958.53,699.41
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,953.64,696.38
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,937.76,685.52
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,918.63,672.69
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,899.21,661.02
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,876.63,647.23
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,849.44,630.72
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,819.22,612.0
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,782.59,588.93
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,743.71,563.39
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,701.72,534.3
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,657.7,502.97
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,609.49,468.14
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,559.06,430.68
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,505.72,389.25
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,452.07,346.32
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,394.86,300.57
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,339.18,254.56
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,282.89,206.65
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,229.07,160.44
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,174.63,115.72
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,125.37,78.42
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,76.87,48.36
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,49.86,38.38
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,39.61,29.02
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,29.18,19.04
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,14.72,1.06
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
