Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,13.23,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,23.88,12.96
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,34.83,24.83
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,45.63,35.03
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,54.88,43.7
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,101.25,63.38
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,126.1,90.09
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,122.77,97.37
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,149.05,118.8
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,177.01,141.47
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,143.6,114.31
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,103.0,80.74
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,112.34,88.24
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,121.73,95.68
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,137.09,107.77
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,152.69,119.94
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,199.35,156.95
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,247.16,194.18
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,258.21,202.06
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,269.25,209.98
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,276.37,215.24
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,283.41,220.47
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,343.23,266.0
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,393.28,303.26
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,412.67,317.72
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,431.94,332.18
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,508.81,390.95
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,599.57,458.55
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,598.29,457.53
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,595.91,456.22
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,792.35,608.45
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,936.63,713.41
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,916.94,700.77
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,893.85,686.9
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,866.99,669.46
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,836.94,649.73
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,800.75,626.0
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,761.92,600.08
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,719.31,568.32
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,674.47,534.23
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,628.22,498.71
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,576.86,458.41
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,522.25,413.81
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,466.88,367.34
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,408.63,317.89
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,351.31,267.9
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,292.53,215.34
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,235.33,163.98
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,175.3,112.73
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,122.19,71.47
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,70.64,40.44
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,40.61,30.65
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,33.82,24.27
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,26.95,17.42
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,13.2,1.29
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.67,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,23.14,12.64
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,33.3,23.45
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,43.3,32.86
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,53.43,42.17
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,95.21,59.85
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,140.34,91.36
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,188.73,130.19
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,194.06,146.29
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,168.91,133.85
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,191.11,151.64
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,213.53,169.21
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,269.52,213.37
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,336.91,265.92
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,375.32,294.69
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,415.0,324.03
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,469.24,364.51
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,535.79,413.19
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,575.07,440.78
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,614.67,468.38
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,639.51,484.69
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,663.02,499.97
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,655.7,492.75
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,633.2,475.17
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,746.76,558.55
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,862.42,640.16
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,859.73,637.4
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,854.16,633.72
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,862.52,640.29
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,868.06,644.88
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,855.63,637.72
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,840.24,628.62
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,877.29,658.67
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,885.76,665.79
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,857.78,647.78
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,826.76,627.8
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,791.04,605.28
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,759.25,584.55
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,714.28,552.27
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,667.63,518.04
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,617.41,480.94
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,566.24,442.01
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,512.1,398.93
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,456.85,353.78
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,399.16,305.98
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,342.79,258.0
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,284.74,208.14
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,229.97,160.89
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,175.27,115.35
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,125.55,77.53
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,78.93,49.78
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,50.65,39.11
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,41.13,30.35
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,31.46,21.07
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.87,3.44
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,13.14,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,25.36,14.58
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,35.53,25.32
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,45.58,34.75
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,53.22,41.81
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,64.17,49.2
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,78.9,61.55
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,93.83,73.82
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,101.77,80.06
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,109.64,86.13
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,121.14,95.09
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,132.71,103.97
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,163.55,128.51
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,195.53,153.68
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,220.49,172.72
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,246.05,192.01
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,290.48,225.7
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,329.97,255.02
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,492.21,378.85
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,657.73,499.05
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,773.97,584.05
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,879.39,656.35
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,904.7,671.25
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,926.57,684.58
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,943.09,696.17
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,956.02,705.48
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,963.02,711.36
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,966.3,714.87
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,965.0,715.05
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,960.04,712.88
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,951.35,708.28
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,938.89,701.17
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,919.72,690.61
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,897.06,677.61
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,868.92,659.44
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,837.63,638.98
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,801.73,615.91
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,763.12,590.65
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,720.48,559.69
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,675.66,526.13
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,625.68,488.86
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,574.4,449.52
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,521.25,406.78
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,466.05,361.18
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,407.64,312.26
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,350.08,262.66
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,290.67,210.93
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,231.36,159.22
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,174.2,111.03
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,121.46,70.67
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,71.83,41.94
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,45.12,34.27
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,37.72,27.4
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,30.19,20.06
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,17.89,5.39
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.45,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.68,14.28
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,34.85,24.78
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,44.86,34.14
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,54.18,42.69
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,97.08,59.47
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,144.29,91.86
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,196.96,133.95
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,250.17,179.34
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,306.82,228.06
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,361.97,275.24
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,419.1,322.9
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,475.09,368.4
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,529.97,411.67
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,581.75,451.56
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,633.1,490.03
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,679.98,523.99
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,725.26,555.95
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,761.71,581.18
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,802.24,607.4
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,835.47,628.26
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,865.79,647.03
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,890.87,662.53
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,912.67,675.83
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,929.28,686.68
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,942.41,695.33
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,950.62,699.83
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,955.24,702.07
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,953.97,701.9
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,949.08,699.46
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,939.68,694.1
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,926.65,686.4
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,907.43,674.29
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,884.81,659.93
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,858.64,643.14
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,829.14,623.99
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,793.27,601.28
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,754.77,576.47
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,711.74,545.66
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,666.73,512.57
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,617.53,476.27
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,568.85,439.22
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,514.0,395.73
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,459.25,351.12
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,402.03,303.92
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,345.76,256.18
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,284.95,204.31
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,229.14,156.31
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,173.06,110.05
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,121.49,71.27
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,72.65,42.87
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,45.79,34.58
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,38.44,27.88
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,30.96,20.7
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,18.64,6.48
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,8.54,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.72,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,24.52,14.35
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,32.67,22.88
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,40.69,30.36
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,46.66,35.87
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,93.75,53.45
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,144.33,87.26
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,200.65,131.86
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,259.96,182.28
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,319.21,233.08
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,377.39,282.54
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,437.23,331.99
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,494.07,378.15
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,549.64,421.88
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,602.63,462.48
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,654.61,501.14
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,702.63,535.71
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,748.75,568.03
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,790.21,595.37
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,829.01,619.96
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,862.35,640.05
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,892.58,657.83
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,918.27,672.44
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,940.49,684.67
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,956.86,694.43
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,969.55,701.88
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,976.69,705.82
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,980.07,707.47
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,977.85,705.63
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,971.89,701.53
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,961.71,693.45
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,947.77,683.11
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,928.01,670.49
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,904.73,655.67
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,875.58,637.4
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,843.32,617.03
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,806.82,593.72
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,767.6,568.4
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,723.34,537.93
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,677.03,505.12
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,626.94,469.73
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,575.54,432.24
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,521.96,391.06
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,466.36,347.14
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,407.77,300.24
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,350.0,252.57
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,290.93,203.04
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,234.12,155.07
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,173.7,106.23
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,120.21,66.83
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,69.89,38.78
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,42.76,31.39
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,36.09,25.41
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,29.32,19.02
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,18.74,6.96
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,8.54,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.84,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,25.5,15.22
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,34.61,24.47
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,45.43,34.39
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,51.18,39.7
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,95.57,56.56
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,144.16,89.2
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,198.36,132.15
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,252.55,177.97
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,309.79,226.56
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,366.56,274.09
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,426.51,322.47
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,481.66,366.37
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,537.01,408.85
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,588.74,446.57
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,639.62,482.27
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,686.22,515.03
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,725.9,542.31
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,766.78,569.88
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,805.51,594.39
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,838.43,614.81
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,868.4,633.19
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,892.28,647.51
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,912.78,659.65
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,928.46,669.65
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,940.63,677.5
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,947.41,681.01
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,950.58,682.33
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,948.9,681.62
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,943.67,678.75
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,933.08,672.53
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,919.02,664.15
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,899.77,652.43
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,877.2,638.56
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,850.82,622.13
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,821.21,603.49
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,785.66,581.62
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,747.53,557.39
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,706.0,528.41
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,662.26,497.16
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,616.58,464.39
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,566.07,427.16
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,511.28,385.59
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,456.6,342.73
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,399.96,297.52
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,342.14,250.02
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,284.15,201.48
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,228.78,154.75
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,172.98,109.29
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,121.64,71.14
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,73.03,43.02
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,45.75,34.42
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,38.39,27.76
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,30.88,20.66
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,19.07,7.77
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,9.39,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.36,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,28.45,17.92
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,38.57,28.27
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,48.56,37.75
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,57.59,46.17
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,100.93,63.22
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,143.02,96.86
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,178.0,129.93
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,230.97,169.84
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,300.84,226.34
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,353.28,273.4
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,407.18,320.16
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,424.58,337.13
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,417.73,332.23
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,529.33,420.5
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,648.47,512.98
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,697.58,550.24
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,739.61,581.99
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,780.36,610.77
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,818.37,635.91
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,852.81,659.22
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,884.4,680.34
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,912.06,697.54
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,936.61,712.52
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,952.99,723.21
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,965.8,731.57
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,972.71,734.89
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,975.98,735.86
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,974.74,735.01
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,969.87,731.83
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,961.48,726.64
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,949.26,718.93
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,862.33,658.03
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,757.25,579.07
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,818.31,629.05
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,848.42,653.48
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,763.27,592.39
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,669.36,522.17
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,688.77,539.91
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,682.69,537.5
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,585.14,461.72
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,490.42,387.67
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,436.45,345.25
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,385.8,304.64
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,362.21,283.09
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,326.46,248.89
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,266.46,198.19
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,212.16,153.07
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,166.2,115.41
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,126.4,85.82
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,85.14,59.4
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,60.49,48.43
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,49.39,38.17
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,36.83,26.33
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,23.33,11.54
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,15.47,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,29.9,19.44
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,39.28,29.11
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,48.59,37.95
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,57.16,45.9
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,100.31,62.42
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,142.53,97.99
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,170.85,127.32
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,230.69,170.78
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,315.13,237.47
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,372.14,287.55
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,432.9,339.63
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,488.57,387.21
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,544.42,433.67
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,597.09,475.58
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,648.89,515.56
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,641.51,508.35
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,610.15,482.15
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,717.38,567.05
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,819.51,645.05
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,794.33,622.54
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,738.56,576.51
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,767.57,596.79
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,794.74,615.1
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,792.31,612.42
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,786.98,607.82
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,798.75,616.55
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,808.26,623.61
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,730.66,564.52
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,650.14,502.9
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,695.9,538.93
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,726.6,563.31
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,711.08,552.29
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,693.73,540.11
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,557.25,435.81
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,407.53,319.11
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,387.49,305.04
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,367.41,290.42
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,332.28,263.22
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,298.11,236.6
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,279.25,222.48
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,260.45,208.23
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,302.44,242.54
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,332.32,265.55
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,355.72,280.63
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,348.22,266.52
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,289.12,213.92
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,233.31,164.46
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,178.01,117.67
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,127.42,78.87
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,79.06,50.07
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,52.88,41.68
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,42.76,32.35
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,34.57,24.44
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,22.78,11.59
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,11.95,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,20.65,11.75
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,35.25,25.51
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,49.56,38.71
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,64.82,52.67
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,81.6,64.45
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,98.73,78.48
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,116.75,93.11
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,161.06,127.32
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,216.16,170.79
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,245.45,194.96
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,274.3,218.29
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,326.01,259.48
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,388.47,308.79
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,422.19,334.46
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,455.14,359.12
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,423.42,334.3
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,382.87,302.12
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,341.62,269.54
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,288.63,227.37
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,364.45,286.7
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,433.22,339.21
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,355.42,278.71
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,266.38,208.94
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,469.15,368.15
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,653.02,505.02
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,592.02,457.43
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,516.23,399.84
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,527.05,408.57
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,549.83,425.6
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,428.36,333.94
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,309.65,242.36
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,293.19,230.06
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,276.77,217.44
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,239.27,188.17
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,202.23,159.04
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,135.19,105.39
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,69.29,51.73
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,206.41,164.12
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,338.18,268.46
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,255.08,202.59
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,172.41,136.51
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,265.53,212.36
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,339.24,269.45
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,327.09,257.09
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,305.87,235.56
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,236.87,180.33
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,185.19,140.83
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,164.79,116.38
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,125.6,78.24
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,78.11,49.61
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,51.08,40.1
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,43.12,32.71
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,33.09,23.24
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,21.67,11.1
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,11.1,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.74,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,29.23,19.07
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,38.61,28.5
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,47.88,37.23
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,63.12,51.07
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,85.1,66.83
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,102.55,80.91
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,122.24,96.82
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,152.22,120.63
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,185.1,146.76
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,261.07,204.87
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,354.81,277.46
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,376.37,295.68
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,395.69,311.23
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,468.83,367.52
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,545.84,425.68
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,587.65,456.55
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,628.36,486.29
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,639.32,491.86
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,635.68,486.96
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,680.66,519.54
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,717.31,545.71
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,821.65,623.08
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,909.67,683.45
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,925.27,693.58
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,937.39,702.13
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,944.16,707.61
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,947.36,710.81
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,945.75,710.48
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,940.63,707.88
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,929.3,701.16
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,914.58,692.18
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,896.08,681.93
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,874.3,669.35
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,845.69,650.62
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,814.32,629.83
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,786.65,612.45
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,748.25,585.77
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,635.73,499.12
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,522.78,411.2
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,478.04,377.87
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,434.37,344.44
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,380.93,302.25
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,327.12,259.42
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,281.48,223.06
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,239.27,189.14
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,243.84,185.32
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,218.36,153.15
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,170.86,112.43
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,125.78,77.63
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,77.76,49.01
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,51.07,40.1
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,43.1,32.71
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,33.13,23.31
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,22.08,11.67
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,11.95,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,5.97,0.0
