Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,14.54,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,28.06,18.06
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,43.06,32.3
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,56.83,45.01
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,72.15,58.99
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,97.53,74.33
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,124.69,94.91
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,154.4,118.6
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,156.02,122.68
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,149.08,118.82
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,180.02,143.47
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,211.93,168.62
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,239.41,190.34
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,267.76,212.58
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,283.8,224.44
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,299.35,235.78
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,441.36,347.7
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,592.02,462.28
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,690.19,536.47
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,790.31,610.92
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,822.83,632.62
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,852.58,652.8
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,877.7,669.75
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,888.0,676.48
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,903.36,686.61
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,915.42,694.48
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,923.89,700.33
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,929.03,704.03
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,927.92,703.57
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,923.42,700.94
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,918.62,698.22
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,898.06,684.68
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,878.43,671.35
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,855.75,655.91
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,828.84,637.8
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,799.15,617.15
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,764.2,593.1
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,727.04,567.03
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,688.1,538.12
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,644.26,505.11
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,596.11,467.95
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,547.19,429.41
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,495.36,387.88
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,443.3,345.08
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,388.43,299.63
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,334.98,254.2
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,280.13,206.5
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,227.25,160.36
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,175.31,117.29
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,127.99,81.52
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,79.76,51.64
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,53.38,41.82
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,44.72,33.88
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,35.92,25.55
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,23.88,13.2
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,12.01,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,11.12,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,22.32,13.28
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,37.51,27.44
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,52.47,41.16
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,67.37,54.75
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,84.13,66.17
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,102.43,81.03
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,121.32,96.28
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,126.64,101.03
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,129.88,103.83
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,229.94,181.96
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,347.29,274.14
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,370.95,293.75
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,387.59,306.81
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,439.64,347.09
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,495.47,389.53
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,491.67,385.35
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,472.46,369.3
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,635.0,496.05
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,797.99,617.8
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,822.7,633.54
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,852.46,653.84
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,878.0,669.86
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,900.44,683.69
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,916.58,694.22
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,929.36,702.54
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,937.44,708.09
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,942.1,711.44
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,941.01,710.67
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,936.45,707.7
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,925.25,700.6
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,910.72,691.32
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,892.09,680.29
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,870.23,667.0
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,843.12,648.77
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,821.53,634.43
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,785.46,609.45
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,746.95,581.54
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,705.14,550.79
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,661.13,517.74
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,612.17,480.01
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,562.16,440.57
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,508.91,397.77
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,455.13,353.33
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,397.21,305.03
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,341.79,257.43
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,284.97,207.9
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,230.05,159.79
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,175.19,113.77
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,124.61,75.34
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,76.41,47.09
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,50.24,39.06
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,43.06,32.44
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,33.94,23.87
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,23.22,12.93
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.43,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,5.74,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,11.51,4.15
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,19.78,11.88
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,28.07,19.56
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,37.2,27.89
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,46.36,34.37
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,55.95,42.48
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,65.42,50.33
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,74.1,57.51
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,82.82,64.65
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,125.47,99.65
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,169.25,134.95
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,179.98,143.02
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,190.63,151.0
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,243.07,192.36
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,294.37,232.08
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,298.72,234.89
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,302.23,237.14
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,473.12,371.11
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,648.86,502.55
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,756.56,585.82
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,854.18,658.57
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,878.59,674.61
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,899.71,688.95
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,915.71,699.49
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,928.27,707.75
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,936.94,713.43
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,942.12,716.84
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,941.04,716.07
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,936.42,713.02
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,923.78,703.55
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,907.82,691.92
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,889.04,679.72
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,866.99,665.25
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,841.53,648.37
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,812.79,629.11
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,777.44,605.01
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,739.55,578.07
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,699.06,548.19
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,656.16,515.82
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,611.03,480.68
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,561.27,441.22
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,508.39,398.31
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,454.96,353.74
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,398.48,306.15
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,342.75,257.88
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,286.23,208.23
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,228.64,157.64
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,173.5,111.06
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,122.26,71.98
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,73.52,44.07
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,47.88,37.13
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,41.43,31.15
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,34.88,24.83
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,23.63,13.48
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,14.28,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,15.85,1.93
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,31.39,21.08
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,41.04,30.58
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,50.55,39.47
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,57.57,45.94
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,98.66,62.53
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,143.94,92.18
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,194.81,132.2
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,246.89,176.64
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,302.15,224.46
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,356.49,271.36
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,412.8,318.86
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,466.79,363.29
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,521.89,407.12
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,572.44,446.32
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,622.37,483.88
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,668.91,518.62
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,713.91,551.39
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,752.74,578.05
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,788.79,602.14
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,821.63,623.01
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,851.74,641.54
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,877.26,656.81
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,899.65,669.91
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,917.0,680.94
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,930.98,689.81
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,925.28,684.78
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,929.4,686.55
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,928.41,686.26
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,924.07,683.88
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,918.02,679.16
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,908.25,672.05
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,890.45,660.97
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,869.34,647.72
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,842.46,630.52
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,812.51,611.17
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,778.29,589.87
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,747.46,569.42
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,704.63,538.92
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,659.94,506.37
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,611.54,470.86
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,561.97,433.4
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,508.75,391.35
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,455.46,348.04
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,397.99,300.86
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,342.99,254.35
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,286.12,205.78
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,231.76,159.17
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,177.3,114.52
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,127.16,77.11
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,80.31,50.35
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,55.71,43.55
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,45.25,34.18
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,36.77,26.29
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,25.41,14.99
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,14.28,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,15.85,2.47
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,31.38,21.14
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,41.42,30.94
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,51.3,40.17
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,58.33,46.62
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,99.42,63.04
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,145.0,92.37
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,196.83,132.7
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,250.01,177.8
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,306.34,226.15
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,361.28,272.5
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,418.16,318.97
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,474.19,363.83
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,528.69,405.86
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,579.47,443.58
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,629.62,479.35
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,676.17,510.62
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,721.07,539.54
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,755.38,561.08
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,793.05,583.46
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,825.42,602.44
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,854.91,619.38
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,880.46,633.78
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,902.87,646.11
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,918.93,656.31
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,931.55,664.37
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,939.37,669.43
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,943.7,672.31
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,942.22,672.9
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,937.23,671.3
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,926.94,666.31
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,913.19,659.08
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,894.28,648.07
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,872.05,634.86
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,844.19,618.14
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,813.42,599.29
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,778.21,577.82
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,740.46,553.37
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,698.43,524.02
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,658.42,495.25
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,610.32,460.64
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,561.04,424.12
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,507.88,382.93
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,454.59,340.44
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,398.99,295.54
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,341.9,248.32
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,285.28,200.79
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,231.07,155.11
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,176.83,111.39
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,126.69,74.68
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,78.59,47.57
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,52.46,40.03
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,45.39,33.75
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,36.14,25.33
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,25.12,14.66
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,13.98,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.37,2.07
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,28.55,18.56
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,37.22,26.88
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,47.5,36.2
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,53.58,41.72
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,92.81,55.54
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,140.26,85.79
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,192.79,126.41
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,245.82,170.88
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,301.83,218.55
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,357.23,265.04
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,415.92,312.78
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,470.25,356.3
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,524.77,398.53
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,576.01,436.14
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,626.46,471.78
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,648.81,485.64
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,656.79,488.73
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,711.39,525.7
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,767.2,562.26
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,811.88,593.39
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,852.83,619.58
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,877.5,633.91
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,898.91,646.23
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,915.26,656.15
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,928.21,663.99
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,935.47,667.47
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,939.26,668.87
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,938.71,668.98
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,934.7,667.01
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,921.26,659.57
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,904.62,650.12
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,897.89,646.73
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,875.65,633.2
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,820.4,596.72
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,759.61,554.49
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,758.52,557.84
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,742.97,550.61
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,685.02,509.84
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,630.83,471.08
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,582.38,437.0
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,532.84,401.0
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,476.42,358.03
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,421.68,315.34
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,372.14,276.71
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,322.02,236.81
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,266.39,191.43
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,213.42,147.95
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,168.57,112.94
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,129.05,84.8
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,86.72,56.94
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,55.6,42.75
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,46.96,35.13
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,38.18,27.11
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,26.54,15.94
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,15.09,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,6.83,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,17.83,4.42
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,29.3,19.37
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,37.96,27.81
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,48.34,37.39
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,54.0,42.6
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,92.63,56.05
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,140.54,86.65
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,193.58,127.8
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,247.37,173.34
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,304.09,222.06
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,359.62,269.59
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,418.51,318.52
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,472.81,362.7
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,527.28,405.56
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,578.17,443.54
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,628.18,479.49
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,675.09,513.21
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,715.35,541.52
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,755.44,569.3
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,793.22,594.27
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,825.73,614.45
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,855.33,632.56
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,879.78,647.91
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,900.95,661.08
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,917.02,671.49
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,929.64,679.76
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,936.97,684.65
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,940.77,687.37
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,940.27,687.02
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,936.29,684.53
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,923.33,675.26
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,907.12,663.99
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,889.21,652.98
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,868.05,639.8
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,850.78,629.26
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,820.18,609.62
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,785.2,587.34
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,747.7,562.3
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,705.49,532.32
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,661.32,500.3
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,613.17,465.38
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,563.92,428.64
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,511.3,387.55
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,456.82,343.96
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,400.69,298.6
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,345.54,252.78
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,289.11,205.23
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,234.79,159.25
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,180.22,115.18
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,129.95,78.21
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,82.07,50.79
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,55.6,42.95
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,46.04,34.5
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,38.29,27.36
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,26.96,16.49
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,15.49,0.0
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,7.68,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,18.26,5.09
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,29.41,19.6
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,38.62,28.47
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,46.0,35.33
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,51.4,40.3
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,90.71,53.59
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,139.51,84.41
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,193.12,126.0
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,247.87,172.42
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,308.04,224.05
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,363.62,271.26
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,420.47,318.15
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,475.74,362.98
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,531.08,406.34
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,582.92,445.05
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,633.75,481.65
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,677.11,512.57
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,721.5,543.25
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,761.48,569.25
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,798.89,592.0
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,831.4,611.91
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,860.96,629.74
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,885.75,644.34
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,907.24,656.78
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,923.14,666.5
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,935.53,674.07
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,943.48,677.98
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,947.88,679.73
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,946.07,678.55
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,940.72,675.24
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,929.59,667.43
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,915.05,657.55
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,896.68,646.57
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,874.96,633.43
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,848.3,616.1
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,818.54,596.66
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,784.0,575.97
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,746.86,552.26
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,705.32,523.67
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,665.27,495.28
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,616.16,460.52
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,565.83,423.77
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,512.62,383.0
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,458.95,340.6
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,403.17,296.41
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,348.12,251.36
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,288.28,201.34
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,232.72,154.46
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,177.25,109.72
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,125.67,71.99
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,76.49,44.54
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,49.33,37.18
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,42.92,31.53
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,36.39,25.53
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,26.49,16.06
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,15.56,0.0
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,8.54,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,18.27,5.33
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,30.22,20.13
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,37.77,27.55
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,45.18,34.47
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,50.22,39.09
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,88.74,51.76
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,137.8,82.44
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,191.66,123.94
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,246.1,169.55
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,305.89,220.03
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,361.93,267.15
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,419.19,313.85
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,473.91,357.78
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,528.64,400.19
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,580.56,438.51
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,628.85,472.94
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,674.8,505.52
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,718.91,535.95
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,759.54,562.2
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,797.9,585.17
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,831.19,605.75
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,861.5,624.28
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,886.56,639.32
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,908.29,652.21
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,924.82,662.26
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,937.83,670.14
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,945.92,674.09
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,950.42,675.87
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,949.53,673.91
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,945.04,669.82
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,936.49,663.3
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,924.29,654.6
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,905.91,643.81
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,884.06,630.84
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,857.63,615.22
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,828.0,597.38
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,793.38,575.5
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,756.01,551.13
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,713.93,522.43
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,669.69,491.54
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,622.03,458.17
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,572.89,422.66
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,520.04,383.41
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,465.33,341.41
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,409.08,296.61
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,353.32,250.92
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,295.35,202.91
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,239.34,156.28
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,179.73,109.03
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,126.86,70.89
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,76.06,42.94
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,47.9,35.65
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,42.22,30.75
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,36.48,25.52
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,26.97,16.47
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,16.37,0.0
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.67,5.84
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,31.15,20.93
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,38.69,28.29
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,46.11,35.13
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,51.15,39.74
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,89.96,52.25
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,140.22,83.61
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,195.34,126.39
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,251.09,173.78
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,312.25,226.54
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,369.22,275.31
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,427.41,323.79
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,483.08,369.45
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,538.66,413.51
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,589.69,452.05
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,640.63,489.09
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,687.98,523.27
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,733.44,555.14
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,774.55,583.22
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,813.28,607.87
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,846.84,628.43
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,877.32,646.74
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,902.51,661.71
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,924.23,674.37
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,940.62,684.91
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,953.41,693.2
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,961.2,697.27
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,965.31,699.05
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,964.01,698.49
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,959.06,695.7
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,945.11,687.1
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,927.78,676.38
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,909.0,664.48
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,886.85,650.38
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,859.08,632.52
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,828.4,612.66
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,793.23,589.39
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,761.73,567.08
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,718.42,536.48
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,673.28,503.98
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,624.31,468.81
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,574.16,431.75
