Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,520.68,391.12
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,466.98,349.04
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,370.51,275.87
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,288.29,214.45
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,253.82,184.94
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,212.22,148.88
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,169.62,115.8
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,132.36,89.23
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,93.73,64.81
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,67.95,53.45
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,55.54,42.59
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,42.85,31.22
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,29.81,19.06
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,16.58,0.86
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,19.08,6.44
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,31.17,21.19
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,38.32,28.23
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,45.38,34.79
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,50.07,39.12
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,88.57,51.23
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,139.7,82.89
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,195.6,126.0
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,255.01,175.87
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,313.58,225.79
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,370.92,274.36
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,429.34,322.39
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,485.58,367.68
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,541.71,411.21
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,592.84,448.96
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,643.65,484.99
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,690.76,518.09
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,735.88,548.81
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,775.22,573.54
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,811.55,594.71
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,844.8,614.78
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,875.01,632.72
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,899.94,645.87
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,921.45,656.78
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,937.72,666.49
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,950.41,674.04
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,957.7,677.49
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,961.37,678.79
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,960.13,678.5
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,955.28,676.08
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,946.85,670.63
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,934.65,662.87
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,915.82,651.4
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,893.5,637.79
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,865.81,619.85
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,835.02,599.89
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,799.18,578.58
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,760.65,554.56
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,718.02,525.6
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,673.33,494.5
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,624.75,460.58
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,576.33,425.62
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,522.28,384.84
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,467.77,342.44
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,410.66,297.4
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,354.23,251.52
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,296.49,203.85
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,237.6,155.14
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,180.96,110.29
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,128.06,72.1
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,77.69,44.26
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,49.35,36.9
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,43.33,31.71
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,37.21,26.18
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,27.74,17.26
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,17.14,1.94
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,9.39,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,19.24,6.58
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,29.4,19.35
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,36.6,26.28
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,43.68,32.75
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,48.41,37.04
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,85.73,48.53
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,135.69,78.95
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,189.87,120.26
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,247.98,168.07
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,305.25,215.81
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,361.35,262.11
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,418.44,307.6
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,473.24,349.63
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,527.92,389.69
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,557.58,410.3
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,575.42,421.26
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,591.87,430.91
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,603.63,436.54
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,676.79,484.54
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,753.7,532.88
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,807.33,566.82
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,859.3,596.18
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,883.92,607.58
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,905.1,617.09
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,921.45,627.88
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,934.22,636.63
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,941.61,642.25
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,945.35,645.79
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,944.58,646.69
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,940.21,645.48
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,925.68,636.8
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,907.84,626.15
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,889.37,617.67
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,867.6,606.97
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,840.19,591.32
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,809.85,573.63
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,775.49,552.76
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,738.57,528.88
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,697.23,501.61
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,657.72,474.71
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,609.51,441.68
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,560.12,406.79
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,495.46,359.27
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,433.35,312.71
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,381.59,272.94
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,331.6,233.5
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,283.64,193.62
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,232.35,150.41
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,178.25,108.51
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,128.07,73.01
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,80.22,46.67
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,52.92,39.26
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,46.29,33.66
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.64,26.09
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,27.41,16.72
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,17.07,2.55
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,15.27,4.04
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,26.23,16.36
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,40.96,29.56
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,55.53,42.37
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,70.39,55.28
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,86.83,65.73
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,104.7,79.56
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,122.75,93.46
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,156.52,119.07
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,194.62,148.2
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,244.43,185.51
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,300.0,227.25
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,354.32,268.39
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,410.92,310.93
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,444.71,335.33
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,476.91,357.99
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,424.63,319.04
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,359.79,269.94
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,414.86,310.27
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,480.99,357.21
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,430.23,319.6
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,384.74,285.79
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,358.39,266.01
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,331.19,245.45
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,556.01,411.5
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,773.64,562.08
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,798.84,576.81
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,821.96,591.64
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,789.46,568.09
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,746.36,538.04
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,672.71,485.48
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,589.37,425.89
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,670.16,483.93
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,743.34,534.24
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,751.16,539.58
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,753.61,541.66
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,750.02,541.42
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,731.26,530.81
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,690.79,503.13
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,648.1,473.44
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,601.06,440.83
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,552.84,406.33
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,501.78,367.92
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,450.25,328.03
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,395.97,285.61
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,339.97,240.72
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,284.54,195.45
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,231.16,151.58
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,177.61,109.41
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,127.86,73.64
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,79.98,46.83
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,52.06,38.89
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,45.42,33.23
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,38.61,27.17
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,27.06,16.65
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,17.09,3.28
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,8.54,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,18.3,6.36
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,30.16,20.19
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,38.14,27.85
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,45.95,35.02
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,50.95,39.58
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,85.91,50.46
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,121.62,82.94
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,124.98,96.98
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,159.01,123.05
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,197.5,152.74
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,264.26,202.42
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,347.26,265.4
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,427.64,325.63
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,522.55,396.6
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,573.61,434.36
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,621.12,468.57
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,666.73,501.49
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,710.54,532.32
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,751.66,561.0
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,790.77,586.89
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,823.26,608.41
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,852.78,627.94
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,877.98,643.31
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,899.82,656.45
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,916.02,666.88
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,928.69,675.11
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,936.48,678.91
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,940.7,680.49
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,940.48,680.66
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,936.68,678.62
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,924.93,671.48
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,909.79,662.23
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,892.55,651.36
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,871.94,638.29
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,845.92,621.63
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,816.76,602.83
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,783.16,580.95
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,746.87,556.12
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,705.84,527.13
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,662.67,496.0
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,617.98,463.73
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,568.6,427.17
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,515.98,387.22
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,462.78,345.48
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,406.92,300.37
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,351.69,254.49
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,294.67,206.47
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,236.25,157.24
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,181.0,112.44
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,129.33,74.36
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,79.34,45.88
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,49.98,37.78
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,44.01,32.61
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,37.93,27.1
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,28.51,18.24
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,17.93,4.48
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,8.54,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,18.74,6.69
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,29.28,19.34
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,36.43,26.28
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,43.45,32.81
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,48.52,37.43
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,82.45,48.02
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,113.87,77.41
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,112.85,88.45
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,134.08,105.18
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,156.78,122.95
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,259.74,197.16
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,399.94,302.77
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,452.74,346.0
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,505.54,388.24
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,555.02,426.76
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,601.25,461.82
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,645.68,494.37
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,688.4,524.79
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,726.59,551.46
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,762.41,575.35
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,794.51,596.85
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,823.8,616.36
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,848.45,631.43
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,869.94,644.34
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,886.02,654.61
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,898.73,662.72
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,906.71,666.75
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,911.28,668.62
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,911.11,668.47
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,907.51,666.18
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,896.09,659.08
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,881.41,649.91
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,864.38,638.94
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,844.13,625.85
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,818.69,609.48
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,790.32,591.06
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,757.18,570.15
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,721.5,546.02
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,681.45,517.26
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,643.09,488.97
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,596.96,455.22
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,549.59,419.56
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,498.78,379.48
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,447.63,338.05
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,393.97,294.77
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,338.48,248.76
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,283.87,202.16
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,231.17,157.01
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,178.16,113.6
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,128.79,76.74
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,80.8,48.64
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,52.02,40.06
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,45.78,34.52
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,39.41,28.63
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,27.83,17.85
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,17.87,5.0
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,9.39,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.4,7.25
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,30.12,20.17
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,38.85,28.53
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,45.79,35.02
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,51.16,39.93
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,84.18,50.34
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,102.65,68.88
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,89.0,69.38
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,117.99,92.68
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,148.4,116.81
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,184.25,144.51
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,222.57,173.86
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,264.9,206.28
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,314.72,244.12
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,402.89,310.48
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,498.3,380.76
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,598.53,455.68
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,695.86,527.56
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,736.21,555.43
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,774.63,581.15
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,806.91,602.81
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,836.32,622.51
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,860.32,637.31
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,880.95,649.85
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,897.69,661.12
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,911.03,670.22
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,919.6,674.92
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,924.71,677.43
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,924.59,677.61
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,920.99,675.62
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,913.0,670.83
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,901.48,663.77
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,884.75,654.59
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,864.64,643.12
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,816.62,610.16
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,755.39,564.96
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,758.41,571.49
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,739.62,562.08
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,698.31,533.18
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,655.16,502.28
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,610.95,469.44
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,562.16,432.31
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,509.97,391.57
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,457.59,349.41
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,402.31,303.67
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,347.7,257.26
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,289.19,207.25
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,235.49,161.02
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,181.27,116.27
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,130.79,78.29
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,82.98,50.57
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,55.19,43.19
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,48.63,37.26
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,39.85,29.16
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,30.02,19.84
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,20.1,6.88
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,10.24,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,20.12,7.82
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,30.26,20.29
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,36.6,26.56
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,42.89,32.46
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,55.39,43.76
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,78.22,61.13
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,93.34,73.54
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,108.92,86.12
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,143.3,112.93
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,182.6,143.75
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,252.96,196.93
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,337.14,261.97
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,387.53,302.54
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,436.49,341.54
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,522.84,408.9
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,617.46,482.03
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,605.91,471.21
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,556.2,431.17
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,566.51,437.41
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,572.79,440.09
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,642.09,492.62
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,724.17,553.08
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,813.51,620.07
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,887.9,672.31
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,904.24,682.89
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,917.16,691.61
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,923.95,695.15
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,927.25,696.44
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,926.72,696.31
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,922.76,693.96
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,904.21,681.7
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,896.12,676.79
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,878.28,666.14
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,857.28,653.43
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,788.03,602.13
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,714.48,546.57
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,692.45,532.66
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,666.95,515.61
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,631.15,489.36
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,593.42,461.22
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,552.8,431.24
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,512.88,400.86
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,480.95,375.67
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,439.92,341.71
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,376.96,290.26
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,320.81,243.92
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,275.93,202.54
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,224.38,154.62
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,176.75,116.07
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,136.96,87.81
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,88.37,57.12
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,58.29,46.29
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,50.16,38.93
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,41.86,31.2
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,31.07,20.92
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,20.1,7.36
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,10.24,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,20.89,8.42
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,32.3,22.13
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,40.19,29.83
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,49.89,38.8
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,46.65,36.15
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,53.75,40.53
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,63.91,49.05
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,74.16,57.49
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,90.04,70.51
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,106.09,83.47
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,112.62,88.4
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,119.13,93.27
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,145.88,114.52
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,173.27,136.01
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,211.64,165.98
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,255.84,200.1
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,255.19,198.72
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,258.69,200.68
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,365.96,283.33
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,480.62,368.73
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,589.6,451.11
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,706.06,536.81
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,806.73,611.5
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,893.51,671.46
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,910.22,681.77
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,923.45,690.3
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,932.28,694.93
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,937.58,697.29
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,937.1,697.23
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,933.04,694.91
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,924.08,689.67
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,911.5,682.06
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,893.69,671.97
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,872.46,659.52
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,846.15,642.46
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,816.63,623.08
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,782.71,601.23
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,746.08,576.71
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,704.79,546.36
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,661.38,513.78
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,614.45,478.56
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,566.04,441.21
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,513.6,398.81
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,460.53,354.78
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,405.16,308.26
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,350.27,260.94
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,293.7,211.66
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,239.0,163.8
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,180.9,115.1
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,129.17,75.55
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,79.34,46.27
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,49.1,38.15
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,43.5,33.05
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,37.82,27.67
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,29.26,19.41
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,19.47,7.31
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,18.82,7.03
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,27.72,18.11
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,33.75,24.06
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,39.73,29.65
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,43.84,33.43
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,75.96,42.45
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,129.16,74.69
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,182.49,115.61
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,236.47,161.68
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,292.69,211.04
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,347.63,259.56
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,403.18,307.63
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,457.25,353.21
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,510.91,397.07
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,560.75,436.69
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,609.25,474.06
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,654.5,508.94
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,697.9,541.66
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,737.5,569.89
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,774.76,594.9
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,807.59,617.16
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,837.51,637.28
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,862.71,653.02
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,884.62,666.46
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,901.84,677.75
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,915.59,686.74
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,924.93,693.06
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,930.72,697.09
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,931.62,697.66
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,928.94,695.93
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,915.77,687.35
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,899.29,676.81
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,882.97,666.08
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,863.31,653.08
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,839.04,637.22
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,811.56,619.06
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,778.49,597.76
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,742.74,573.22
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,702.38,543.39
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,659.92,511.4
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,615.96,478.28
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,567.21,440.68
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,514.92,398.51
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,462.2,354.93
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,407.12,308.98
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,352.66,262.38
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,293.65,211.67
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,239.34,164.63
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,184.71,118.99
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,133.75,80.2
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,85.12,51.51
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,55.18,43.2
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,48.61,37.27
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,41.88,30.98
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,30.45,20.33
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,20.9,8.55
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,10.24,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,20.9,8.53
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,32.33,22.22
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,40.23,29.92
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,49.96,38.9
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,55.19,43.61
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,85.61,52.52
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,132.77,79.64
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,185.3,118.57
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,239.06,162.91
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,295.59,210.63
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,353.6,259.37
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,410.1,305.9
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,464.11,349.55
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,518.18,391.78
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,569.28,429.83
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,619.37,465.77
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,662.7,496.22
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,706.86,526.2
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,745.7,550.86
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,781.86,572.91
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,814.57,593.04
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,844.42,611.1
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,868.38,623.98
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,889.01,634.65
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,905.4,645.03
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,918.39,653.38
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,925.72,657.52
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,929.61,659.58
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,929.22,660.86
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,925.42,660.02
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,917.89,655.48
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,906.7,648.61
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,889.4,639.61
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,868.75,628.44
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,840.94,611.58
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,810.34,592.75
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,719.07,529.23
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,621.26,459.31
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,651.53,484.2
