Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,659.36,491.65
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,612.14,457.95
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,563.69,422.61
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,488.17,365.85
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,421.1,314.6
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,372.95,277.03
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,323.93,237.33
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,272.96,195.78
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,228.96,159.9
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,187.01,122.92
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,135.1,80.51
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,86.74,52.03
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,55.87,42.89
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,49.35,37.21
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,42.68,31.15
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,30.85,20.36
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,20.94,8.7
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,9.39,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,20.87,8.4
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,33.01,22.63
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,40.54,30.0
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,49.92,38.66
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,55.14,43.44
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,84.59,52.18
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,130.88,78.71
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,183.05,117.82
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,236.16,162.66
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,291.91,211.08
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,349.74,260.67
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,406.35,308.19
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,460.29,352.99
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,514.24,396.31
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,565.61,436.27
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,613.93,472.68
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,659.4,506.14
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,703.04,537.35
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,744.29,566.18
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,783.56,592.22
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,816.74,613.2
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,846.97,632.01
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,872.32,647.41
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,894.4,660.59
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,910.97,671.71
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,924.01,680.58
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,932.17,684.95
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,936.74,687.05
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,935.96,686.78
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,931.62,684.27
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,920.25,676.11
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,905.5,665.8
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,887.77,655.68
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,866.67,643.3
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,840.65,626.49
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,811.54,607.52
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,778.0,585.18
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,741.79,559.96
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,701.33,530.78
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,658.74,499.47
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,612.05,465.25
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,565.45,430.07
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,513.25,389.7
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,460.56,347.7
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,405.43,302.59
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,350.85,256.7
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,294.82,208.97
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,237.48,160.09
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,182.82,114.94
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,131.61,76.34
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,82.49,47.64
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,51.24,39.07
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,45.35,33.91
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,39.34,28.42
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,30.43,20.14
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,20.21,8.51
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,9.39,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.42,7.42
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,30.15,20.29
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,38.89,28.68
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,45.84,35.21
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,50.82,39.79
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,79.7,48.22
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,126.48,75.09
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,178.52,114.28
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,223.58,159.98
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,249.25,188.68
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,316.39,238.96
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,400.41,304.22
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,454.43,349.39
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,508.46,393.33
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,558.74,433.21
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,608.67,471.68
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,655.0,507.42
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,699.6,541.14
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,740.84,570.82
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,780.02,597.48
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,813.75,620.65
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,844.56,641.74
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,871.04,660.03
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,894.24,676.09
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,912.29,690.35
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,926.82,702.44
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,936.03,709.58
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,941.59,714.34
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,941.76,716.17
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,938.3,715.62
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,927.35,708.53
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,912.95,699.12
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,895.46,686.98
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,874.56,672.51
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,849.0,654.78
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,820.22,634.77
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,786.18,612.13
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,749.43,586.65
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,707.66,555.23
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,663.95,521.75
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,617.24,486.05
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,569.09,448.26
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,517.54,406.04
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,464.53,361.62
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,408.85,314.49
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,353.73,266.63
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,297.71,217.26
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,242.85,168.63
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,184.71,119.18
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,133.05,79.04
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,82.9,48.5
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,49.85,38.83
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,44.27,33.76
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,38.6,28.4
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,30.47,20.62
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,21.0,9.5
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,10.24,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.53,8.13
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,31.61,21.52
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,39.76,29.44
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,45.93,35.28
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,50.53,39.53
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,78.85,47.47
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,125.56,73.72
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,177.95,112.98
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,234.52,160.96
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,290.09,209.68
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,336.19,252.3
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,380.48,292.0
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,442.85,343.9
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,508.19,397.37
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,558.42,437.66
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,607.56,475.95
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,653.31,510.51
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,697.25,542.79
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,737.18,571.53
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,774.73,597.19
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,807.83,619.91
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,837.99,640.5
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,863.38,656.45
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,885.48,670.08
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,902.03,681.23
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,915.08,690.16
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,923.72,696.55
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,928.81,700.62
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,928.57,700.79
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,924.8,698.65
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,916.17,693.26
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,904.02,685.53
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,886.21,675.25
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,865.01,662.57
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,838.93,645.1
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,809.8,625.4
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,776.94,603.6
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,741.37,579.01
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,701.13,549.9
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,658.61,518.34
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,612.22,482.63
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,564.36,444.83
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,513.82,403.25
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,462.18,359.65
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,406.47,312.38
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,351.58,264.5
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,295.58,214.55
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,240.99,165.79
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,185.61,118.54
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,133.35,77.91
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,79.59,44.91
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,46.77,36.1
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,41.89,31.65
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,36.94,26.96
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,30.02,20.26
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,21.76,10.25
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,11.95,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,20.88,8.32
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,30.92,21.01
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,38.55,28.5
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,44.37,34.04
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,49.06,38.37
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,77.24,46.25
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,124.6,72.95
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,177.04,112.56
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,220.99,159.45
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,240.43,184.58
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,310.49,237.04
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,400.66,308.21
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,454.93,355.25
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,508.88,400.96
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,559.02,441.93
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,608.22,481.04
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,653.97,517.17
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,697.85,551.08
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,737.31,580.14
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,774.32,605.95
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,807.96,629.42
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,838.69,650.68
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,863.87,667.18
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,885.7,681.31
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,903.21,693.15
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,917.24,702.62
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,925.54,708.15
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,930.25,711.3
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,930.52,711.45
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,927.22,709.23
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,754.74,581.92
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,548.99,421.26
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,731.61,566.55
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,865.65,667.67
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,841.28,650.13
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,813.6,631.07
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,780.37,608.9
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,744.44,583.82
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,704.76,553.75
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,662.63,521.27
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,616.14,485.52
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,568.18,447.68
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,517.02,405.67
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,464.44,361.4
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,409.17,314.43
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,354.23,266.51
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,297.7,216.05
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,242.27,166.49
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,167.55,114.17
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,128.81,95.17
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,92.44,61.98
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,44.65,34.21
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,39.65,29.68
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,34.58,24.9
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,27.18,17.85
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,19.66,8.9
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,10.24,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,19.07,7.04
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,30.16,20.34
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,36.88,26.92
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,43.52,33.07
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,47.82,37.02
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,74.65,44.17
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,122.04,70.57
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,173.9,108.8
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,230.04,154.89
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,285.26,201.39
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,339.5,246.59
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,394.9,291.36
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,448.27,334.41
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,501.62,376.13
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,550.79,414.06
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,599.33,450.51
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,644.76,484.76
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,688.46,517.15
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,729.06,545.99
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,767.82,572.18
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,801.03,594.87
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,831.31,615.59
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,856.32,631.58
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,878.07,645.41
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,894.77,657.19
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,907.96,666.75
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,916.73,672.17
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,921.93,675.32
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,921.81,676.34
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,918.12,675.09
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,909.52,670.62
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,897.35,663.81
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,880.4,653.18
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,860.02,640.28
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,834.51,624.15
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,805.79,605.71
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,773.04,584.11
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,737.51,560.27
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,697.68,531.78
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,655.48,500.88
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,609.51,467.03
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,561.92,430.92
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,511.27,390.67
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,459.64,348.46
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,405.33,303.54
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,351.17,257.43
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,293.12,207.38
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,238.2,159.52
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,182.93,113.01
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,130.46,72.77
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,79.27,42.32
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,43.68,32.65
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,38.95,28.5
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,31.4,21.71
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,25.14,15.79
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,18.83,8.2
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,17.12,5.53
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,25.2,15.88
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,30.91,21.43
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,36.56,26.63
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,40.4,30.14
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,70.7,39.9
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,115.05,76.68
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,129.06,99.67
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,164.4,126.29
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,206.47,158.54
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,281.0,210.26
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,389.0,291.26
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,441.73,334.69
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,494.28,376.85
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,498.05,380.45
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,463.51,353.42
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,571.45,435.85
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,680.6,517.48
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,651.32,491.1
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,580.34,434.81
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,585.87,438.5
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,579.81,433.51
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,491.5,367.96
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,387.39,289.78
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,362.18,271.44
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,336.39,252.28
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,308.24,231.02
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,290.56,217.5
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,314.14,235.18
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,348.82,260.87
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,343.68,257.2
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,338.27,253.45
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,442.84,332.92
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,554.19,415.3
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,560.03,420.19
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,563.49,423.75
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,549.42,414.95
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,525.44,398.98
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,601.08,459.45
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,641.38,491.91
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,596.37,458.08
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,551.38,423.69
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,371.4,286.61
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,216.99,167.73
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,210.04,162.95
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,201.48,156.35
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,175.74,136.3
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,151.07,116.98
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,119.81,92.76
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,91.01,70.38
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,76.63,58.69
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,62.62,49.36
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,49.42,37.79
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,36.1,25.91
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,24.79,15.58
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,13.18,4.16
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,17.54,5.72
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,26.03,16.64
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,32.12,22.63
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,38.15,28.27
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,41.95,31.77
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,71.92,41.48
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,120.67,68.05
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,173.55,107.22
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,227.76,152.59
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,284.42,201.54
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,339.83,249.74
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,397.67,298.88
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,452.35,344.21
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,506.98,388.0
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,557.91,427.62
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,607.77,465.13
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,654.72,499.1
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,699.87,530.7
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,740.41,558.34
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,778.14,582.64
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,811.99,603.0
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,842.93,621.15
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,869.91,636.91
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,893.68,650.48
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,911.55,661.48
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,925.89,670.28
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,935.31,675.19
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,941.13,677.89
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,941.56,678.58
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,938.36,677.08
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,930.56,671.85
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,919.03,664.29
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,902.23,654.25
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,881.87,641.93
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,856.1,626.02
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,827.12,607.92
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,794.18,586.74
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,758.36,563.32
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,717.78,534.87
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,674.92,504.18
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,627.89,470.73
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,579.22,435.0
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,527.32,394.9
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,474.7,353.06
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,417.95,307.56
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,361.93,261.19
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,304.09,212.12
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,247.96,164.25
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,191.82,118.39
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,138.75,78.55
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,83.19,44.75
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,46.17,34.38
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,41.22,30.1
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,36.2,25.56
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,28.85,18.77
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,21.38,10.21
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,18.03,5.81
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,26.99,17.29
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,33.08,23.22
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,39.11,28.75
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,42.9,32.2
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,72.93,41.68
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,123.15,68.56
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,177.31,108.08
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,227.52,149.76
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,278.8,193.81
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,338.9,244.16
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,400.83,294.74
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,447.66,334.09
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,488.99,367.67
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,549.11,413.02
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,611.05,458.41
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,657.5,490.73
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,702.06,520.64
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,743.82,547.72
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,783.57,571.41
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,817.05,589.99
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,847.47,606.22
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,873.15,619.76
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,895.35,630.99
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,913.06,641.36
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,927.18,649.59
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,935.51,654.53
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,940.14,657.27
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,940.18,659.23
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,936.58,658.93
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,924.27,652.37
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,908.57,643.56
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,891.52,634.14
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,871.06,622.48
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,847.0,608.78
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,819.49,592.64
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,786.09,573.22
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,749.94,551.16
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,686.34,505.9
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,624.14,461.1
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,604.83,449.14
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,573.79,427.31
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,475.87,354.19
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,386.12,287.39
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,387.78,285.46
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,359.17,257.16
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,302.6,209.83
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,247.72,163.64
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,192.08,118.43
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,135.8,76.12
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,84.87,45.98
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,48.34,35.93
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,43.1,31.44
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,37.77,26.65
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,30.06,19.6
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,22.22,10.8
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,10.24,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,18.54,6.02
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,27.11,17.52
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,32.43,22.83
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,37.76,27.78
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,45.31,34.59
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,72.1,40.84
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,123.45,67.92
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,178.86,108.57
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,235.44,155.86
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,294.11,206.62
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,353.99,258.0
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,412.0,306.78
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,467.21,352.46
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,521.93,396.23
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,574.1,435.94
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,625.01,473.24
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,672.19,507.34
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,717.29,538.95
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,755.94,564.09
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,790.77,585.19
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,824.07,606.59
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,854.34,625.84
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,879.8,640.93
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,901.84,653.75
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,919.04,663.05
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,932.67,670.07
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,941.34,674.36
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,946.39,676.44
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,946.49,676.81
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,942.95,674.99
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,936.12,671.87
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,925.51,666.32
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,908.74,656.46
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,888.4,644.29
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,862.91,628.67
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,834.12,610.76
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,801.03,590.79
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,765.02,568.5
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,724.23,539.85
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,681.13,508.92
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,634.12,475.25
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,585.4,439.27
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,533.42,399.72
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,480.56,358.16
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,376.22,280.07
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,290.71,217.58
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,266.96,194.89
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,230.82,160.42
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,152.02,106.39
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,107.37,81.72
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,90.95,69.12
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,74.53,58.99
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,60.04,46.49
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,45.49,33.66
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,31.92,21.48
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,18.17,8.03
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,9.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,9.39,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,18.05,5.45
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,27.01,17.33
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,32.3,22.6
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,37.62,27.53
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,45.14,34.29
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,70.61,40.21
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,120.89,66.43
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,175.67,106.24
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,230.98,152.22
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,288.44,201.71
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,347.66,252.24
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,405.07,300.2
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,459.75,345.24
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,514.05,388.44
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,565.53,427.44
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,615.7,464.02
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,662.26,497.51
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,706.8,528.56
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,746.93,554.79
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,784.08,577.23
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,817.2,597.16
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,847.25,614.88
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,872.94,629.6
