Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,895.18,642.02
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,912.94,651.54
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,927.12,658.81
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,935.49,662.87
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,940.19,664.72
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,940.33,665.16
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,936.84,663.43
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,927.15,656.9
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,913.94,648.21
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,896.68,637.97
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,875.95,625.51
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,850.62,609.39
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,822.08,591.08
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,788.52,571.44
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,752.18,549.37
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,711.76,522.79
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,669.07,493.81
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,622.81,461.24
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,574.93,426.44
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,523.96,388.32
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,472.11,348.16
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,416.27,304.15
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,361.06,259.12
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,304.26,211.82
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,248.66,164.94
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,192.96,119.44
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,140.07,79.49
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,84.57,45.18
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,45.42,33.88
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,40.85,29.91
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,36.22,25.69
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,29.28,19.24
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,22.25,11.15
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,9.39,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,17.68,5.01
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,26.28,16.74
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,32.02,22.47
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,37.71,27.83
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,45.25,34.67
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,70.47,40.5
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,121.76,67.75
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,176.92,108.75
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,232.86,156.01
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,291.02,207.03
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,350.34,259.24
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,407.91,309.16
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,463.43,356.23
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,518.61,401.55
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,570.46,443.02
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,621.15,482.34
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,668.84,518.12
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,714.53,551.41
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,755.88,580.75
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,794.69,606.31
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,828.9,629.05
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,860.01,649.49
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,886.14,665.38
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,908.82,678.83
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,926.6,690.31
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,940.72,699.38
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,949.81,703.79
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,955.13,705.79
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,891.19,663.0
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,802.91,597.33
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,879.07,656.92
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,927.88,691.26
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,911.2,679.99
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,890.94,666.81
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,865.17,649.88
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,836.15,630.69
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,802.8,609.62
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,766.56,586.22
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,725.23,557.21
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,681.65,525.83
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,634.57,490.98
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,585.81,453.8
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,533.4,411.87
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,480.16,368.1
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,423.83,321.96
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,368.11,274.71
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,310.29,224.25
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,253.81,174.54
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,196.59,125.69
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,142.3,82.99
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,86.14,47.24
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,46.22,35.48
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,41.65,31.35
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,37.05,27.0
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,30.1,20.36
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,23.09,12.11
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,11.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,9.39,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,17.68,4.78
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,26.27,16.79
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,31.62,22.22
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,40.24,30.2
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,44.06,33.75
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,68.54,39.16
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,119.79,65.84
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,175.23,106.67
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,231.89,154.53
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,293.41,208.29
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,350.42,258.7
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,408.27,308.87
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,464.29,356.27
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,519.9,401.76
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,572.56,442.78
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,624.02,481.36
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,671.8,516.87
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,717.54,549.88
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,758.77,577.56
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,797.03,601.15
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,830.56,623.26
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,860.91,643.11
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,886.35,658.54
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,908.25,671.56
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,925.17,682.59
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,938.4,691.26
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,945.69,695.0
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,949.23,696.37
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,948.17,695.89
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,943.4,693.08
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,934.07,686.24
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,921.09,677.06
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,903.62,667.36
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,882.62,655.28
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,856.06,638.08
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,826.25,618.61
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,793.42,597.92
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,757.7,575.07
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,718.2,546.89
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,676.13,516.0
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,629.15,481.5
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,580.44,444.65
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,529.64,405.15
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,477.47,363.17
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,421.64,316.82
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,365.83,269.16
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,308.39,219.27
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,251.92,169.83
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,191.95,119.29
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,137.71,77.06
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,84.72,44.41
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,43.84,32.93
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,39.5,29.13
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,32.3,22.62
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,26.4,17.02
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,20.52,10.06
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,10.67,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,8.54,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,16.81,3.92
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,25.42,15.96
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,31.61,22.1
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,37.73,27.84
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,45.27,34.69
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,69.34,40.14
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,120.6,66.95
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,175.74,107.66
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,231.9,154.81
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,290.41,205.82
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,350.25,257.66
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,408.21,306.79
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,464.42,353.68
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,520.35,398.74
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,572.58,439.65
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,623.49,478.2
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,670.97,513.05
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,716.49,545.47
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,758.4,574.71
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,797.75,600.48
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,831.94,621.62
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,863.03,640.47
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,889.22,654.94
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,911.94,667.01
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,929.76,677.15
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,943.92,684.95
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,952.61,689.26
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,957.56,691.25
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,957.88,692.09
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,954.47,690.63
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,943.09,682.69
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,928.18,672.55
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,910.49,661.97
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,889.29,649.06
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,863.87,633.3
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,835.2,615.28
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,801.46,594.46
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,764.89,571.23
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,723.96,542.35
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,680.79,511.22
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,634.24,477.73
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,586.03,442.0
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,534.11,401.59
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,481.29,359.36
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,424.98,314.57
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,368.9,268.45
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,311.84,220.07
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,256.29,172.57
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,199.83,125.95
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,142.69,82.04
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,90.23,49.57
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,49.15,37.11
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,44.32,32.99
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,39.43,28.6
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,31.75,21.46
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,23.95,12.66
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,11.81,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,17.65,4.04
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,27.06,17.34
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,33.16,23.42
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,39.22,29.05
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,43.41,32.91
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,70.64,41.75
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,121.13,67.64
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,176.07,107.35
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,232.17,153.48
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,290.69,203.27
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,347.88,251.59
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,407.57,300.5
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,463.57,345.77
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,519.29,389.22
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,571.76,428.78
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,623.15,466.14
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,671.13,500.61
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,717.16,532.73
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,758.14,559.38
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,796.27,582.53
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,831.11,603.75
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,862.89,622.79
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,889.37,638.24
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,912.41,651.45
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,930.62,662.89
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,945.18,672.1
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,954.31,676.55
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,959.72,678.76
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,960.53,679.56
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,957.64,678.13
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,949.69,673.92
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,938.01,667.4
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,920.5,656.88
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,899.39,644.08
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,873.61,628.48
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,844.55,610.64
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,810.67,590.45
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,773.88,568.04
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,732.98,539.74
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,689.7,509.13
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,642.29,475.54
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,593.18,439.73
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,540.62,400.38
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,487.15,359.01
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,430.97,314.85
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,373.16,267.93
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,314.9,219.06
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,257.91,170.77
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,200.49,123.69
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,145.91,82.21
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,92.48,49.6
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,45.58,33.71
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,40.96,29.82
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,36.29,25.66
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,29.32,19.21
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,22.26,11.28
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,10.95,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,8.54,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,17.68,3.59
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,27.07,17.22
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,33.15,23.34
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,39.19,29.01
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,43.36,32.86
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,65.85,38.17
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,119.17,66.56
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,173.01,105.37
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,228.24,150.81
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,285.8,199.82
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,341.94,247.76
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,400.52,296.42
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,455.29,341.35
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,509.82,384.59
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,561.24,423.45
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,611.48,460.0
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,658.72,493.85
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,704.06,525.34
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,745.18,552.3
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,783.86,575.89
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,817.67,596.52
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,848.43,614.99
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,874.36,630.19
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,896.86,643.15
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,914.12,652.73
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,927.75,660.06
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,936.42,664.3
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,941.4,666.31
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,941.36,665.26
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,937.67,662.03
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,925.27,653.74
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,909.45,643.39
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,892.29,633.53
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,871.75,621.46
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,846.26,606.13
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,817.66,588.67
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,784.53,568.06
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,748.7,544.98
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,707.85,517.12
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,664.92,487.16
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,619.22,455.28
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,572.03,421.32
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,521.84,384.07
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,469.62,344.11
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,414.99,301.6
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,360.7,257.93
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,305.1,212.29
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,251.13,167.41
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,192.9,120.21
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,140.9,80.86
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,90.75,50.01
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,50.39,37.68
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,45.27,33.38
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,40.08,28.78
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,31.63,21.06
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,22.99,11.77
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,11.35,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,7.68,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,16.82,2.68
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,26.23,16.47
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,32.32,22.61
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,38.36,28.28
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,42.55,32.07
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,64.34,37.15
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,117.71,65.56
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,171.4,104.12
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,225.56,148.34
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,282.12,196.14
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,338.16,243.61
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,395.12,290.6
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,450.62,335.25
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,504.49,377.14
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,556.18,415.33
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,606.74,451.21
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,652.97,484.47
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,697.34,515.56
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,736.56,541.04
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,772.39,563.29
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,805.77,583.59
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,836.29,601.83
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,862.17,616.01
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,884.78,627.99
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,902.28,637.31
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,916.33,644.46
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,926.0,649.25
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,932.15,651.93
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,933.02,652.75
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,930.37,651.48
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,923.3,647.86
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,912.65,642.04
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,896.74,632.92
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,877.39,621.61
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,852.95,606.98
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,825.27,590.17
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,792.22,570.66
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,756.39,548.75
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,717.07,521.87
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,675.36,492.72
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,629.18,460.53
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,581.41,426.24
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,530.47,388.66
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,478.37,348.93
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,423.03,306.02
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,367.9,261.8
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,310.91,214.62
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,255.12,167.96
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,198.91,122.47
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,142.11,79.56
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,89.99,47.53
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,46.85,34.34
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,41.93,30.25
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,36.95,25.87
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,29.64,19.2
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,22.2,11.06
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,10.94,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,6.83,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.77,2.08
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,28.68,18.38
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,35.86,25.55
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,42.93,32.14
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,48.04,36.82
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,69.01,42.35
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,116.02,66.35
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,167.92,103.44
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,221.08,146.68
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,279.78,195.91
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,334.41,242.01
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,390.44,288.2
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,444.99,332.53
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,499.61,375.45
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,549.7,413.07
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,599.23,448.92
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,645.86,482.16
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,690.77,513.21
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,731.75,541.1
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,770.61,566.47
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,804.23,587.39
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,834.98,606.29
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,861.04,620.78
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,883.84,633.06
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,902.41,645.18
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,917.51,655.16
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,926.44,661.29
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,931.81,665.25
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,932.73,666.48
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,930.1,665.52
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,919.11,659.25
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,904.75,650.88
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,888.76,641.18
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,869.4,629.3
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,845.06,614.13
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,817.57,596.83
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,785.17,576.87
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,750.05,554.28
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,710.49,527.65
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,668.7,498.77
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,623.07,466.18
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,577.68,432.77
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,526.77,393.57
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,475.03,352.67
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,420.04,309.5
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,365.42,265.17
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,309.41,218.19
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,254.65,171.75
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,195.99,123.69
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,143.46,83.38
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,92.51,51.25
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,49.74,37.61
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,44.57,33.14
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,39.31,28.38
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,31.26,20.95
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,23.03,11.94
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,11.36,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,12.43,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,25.45,15.77
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,31.61,22.03
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,37.72,27.79
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,41.97,31.73
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,67.19,40.01
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,121.04,77.4
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,156.87,112.76
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,198.27,144.98
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,247.3,184.62
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,314.83,235.55
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,403.43,305.18
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,458.64,351.87
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,513.6,396.97
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,566.4,438.25
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,618.1,477.21
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,666.23,513.06
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,712.42,546.46
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,753.35,575.33
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,791.37,600.57
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,826.28,623.83
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,858.18,644.89
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,885.27,661.55
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,908.95,675.85
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,927.81,687.96
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,943.05,697.72
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,952.85,704.22
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,958.93,708.36
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,959.95,710.64
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,957.24,710.57
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,948.25,704.99
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,935.66,697.1
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,918.93,687.56
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,898.62,675.61
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,874.05,659.65
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,846.17,641.36
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,812.68,619.87
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,776.28,596.12
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,735.44,567.43
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,692.25,536.3
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,645.29,501.37
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,596.63,464.13
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,544.25,422.14
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,491.02,378.31
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,434.31,331.27
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,377.9,283.06
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,319.41,232.23
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,262.31,182.07
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,204.88,132.9
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,150.44,89.53
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,93.97,52.29
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,49.26,38.16
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,44.41,33.87
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,39.51,29.3
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,31.8,21.95
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,23.98,12.99
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,11.82,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,13.69,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,27.96,17.82
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,34.8,24.81
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,41.58,31.19
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,46.42,35.68
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,67.24,40.91
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,116.63,66.09
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,174.13,108.18
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,228.79,153.54
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,286.12,203.04
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,342.73,251.89
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,400.33,300.36
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,456.19,346.48
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,511.83,390.77
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,563.71,429.8
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,614.21,466.12
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,661.83,500.14
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,707.71,531.8
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,749.75,559.12
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,789.43,583.57
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,823.77,604.6
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,855.16,623.53
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,881.42,639.46
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,904.29,653.18
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,922.82,664.11
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,937.79,672.8
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,947.4,678.13
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,953.39,681.25
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,953.98,681.97
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,950.96,680.52
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,940.77,673.62
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,927.12,664.59
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,910.05,654.39
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,889.54,641.98
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,864.03,626.88
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,835.34,609.53
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,802.1,589.62
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,766.11,567.05
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,725.49,538.84
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,682.73,508.51
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,638.86,477.23
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,589.8,441.39
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,537.02,401.88
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,483.71,360.67
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,427.85,316.18
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,372.51,270.79
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,315.62,223.35
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,257.25,174.31
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,201.44,128.58
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,149.01,88.34
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,97.8,55.8
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,54.27,41.53
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,48.47,36.52
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,42.55,31.16
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,33.73,23.04
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,23.29,12.09
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,12.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.65,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,28.77,18.42
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,36.38,26.15
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,43.86,33.19
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,48.95,37.91
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,68.79,43.12
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,116.48,67.56
