Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,169.28,105.81
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,223.04,150.5
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,282.51,201.81
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,338.25,250.04
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,395.47,298.47
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,450.58,344.64
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,505.85,389.52
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,558.37,430.11
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,608.11,467.22
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,655.26,501.95
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,700.71,534.4
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,742.45,563.51
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,781.83,589.95
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,816.26,611.5
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,847.8,630.86
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,874.58,647.15
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,898.09,661.19
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,916.06,672.86
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,930.52,682.29
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,940.53,687.83
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,946.97,691.09
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,947.59,691.71
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,944.63,690.11
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,935.88,685.05
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,923.62,677.76
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,907.01,667.12
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,886.95,654.23
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,861.89,638.22
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,833.66,620.02
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,800.37,599.26
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,764.3,575.95
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,723.91,548.29
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,681.3,518.31
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,634.87,484.42
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,588.83,449.81
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,536.18,409.39
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,482.94,367.23
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,427.3,322.49
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,372.06,276.58
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,314.96,227.74
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,256.56,177.47
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,200.6,130.5
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,147.95,89.08
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,96.82,55.69
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,52.72,40.88
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,47.27,36.02
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,41.73,30.86
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,32.88,22.57
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,22.54,11.62
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.25,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,26.38,16.35
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,36.73,26.45
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,45.39,34.52
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,51.16,39.86
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,70.54,45.4
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,117.13,69.72
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,168.33,106.74
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,220.44,149.68
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,275.57,197.01
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,330.19,244.01
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,386.13,291.12
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,441.54,337.08
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,495.08,380.26
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,546.33,420.38
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,596.76,458.57
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,643.64,493.19
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,689.06,525.8
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,730.79,554.07
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,763.98,575.82
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,797.38,598.39
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,828.05,618.56
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,854.18,634.57
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,877.18,648.42
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,895.25,660.24
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,909.99,669.92
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,919.6,675.21
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,925.81,678.34
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,926.87,679.23
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,924.53,677.99
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,918.43,673.27
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,908.82,666.31
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,892.24,657.18
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,872.34,645.81
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,847.97,630.11
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,820.51,612.27
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,787.73,591.66
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,752.28,568.22
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,713.3,540.45
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,676.25,513.33
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,629.7,479.4
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,581.75,443.53
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,530.47,404.26
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,478.56,363.25
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,423.57,319.13
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,369.1,274.04
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,310.72,224.49
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,256.34,177.66
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,200.97,131.41
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,148.9,90.53
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,98.8,57.78
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,54.95,42.84
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,48.81,37.36
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,42.51,31.53
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,33.3,22.92
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,22.54,11.57
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.26,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,27.94,17.57
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,35.98,25.77
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,43.85,33.17
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,49.31,38.22
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,68.44,43.49
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,115.63,67.65
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,167.75,105.1
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,220.78,148.82
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,276.73,196.88
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,334.08,246.08
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,389.79,293.04
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,444.1,338.23
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,498.64,382.2
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,550.43,421.92
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,601.37,459.57
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,645.8,492.26
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,691.04,524.54
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,735.27,555.8
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,778.3,584.83
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,812.76,606.27
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,844.27,625.53
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,870.98,641.69
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,894.38,655.59
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,912.61,667.38
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,927.3,676.92
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,937.07,681.97
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,943.21,684.73
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,943.94,685.43
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,941.04,683.89
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,928.43,674.72
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,912.42,663.46
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,896.15,653.42
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,876.5,641.17
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,851.88,625.59
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,824.13,607.86
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,791.46,587.68
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,756.09,564.96
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,716.29,536.77
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,674.29,506.46
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,631.02,475.28
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,582.61,439.57
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,531.09,399.81
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,478.87,358.42
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,423.93,315.07
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,369.43,270.6
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,312.96,223.09
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,254.98,173.94
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,199.7,128.18
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,147.63,87.65
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,97.05,54.74
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,51.93,39.51
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,46.06,34.43
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,40.06,29.01
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,31.63,21.24
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,23.0,11.73
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.89,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,26.26,16.08
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,33.11,23.25
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,39.88,29.65
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,45.13,34.51
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,64.23,39.66
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,111.57,63.18
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,163.99,100.67
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,220.71,147.59
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,276.8,196.02
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,332.41,244.03
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,389.59,292.33
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,444.79,338.44
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,499.96,383.07
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,551.83,423.13
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,602.92,461.19
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,650.28,496.22
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,695.9,529.02
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,736.21,557.08
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,773.52,582.0
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,807.86,605.14
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,839.33,626.25
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,866.11,642.88
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,889.64,657.28
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,908.05,669.57
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,922.99,679.63
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,932.64,684.91
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,938.71,687.9
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,939.9,688.87
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,937.54,687.61
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,931.16,683.8
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,921.12,677.64
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,905.35,668.81
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,886.08,657.66
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,861.27,641.65
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,833.21,623.4
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,800.12,602.41
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,764.22,579.28
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,724.21,550.56
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,681.87,519.5
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,635.6,485.7
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,587.72,449.73
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,536.2,409.17
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,483.92,366.92
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,428.56,321.85
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,373.41,275.61
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,315.71,226.47
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,259.61,178.12
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,203.53,131.06
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,146.96,86.38
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,95.43,52.66
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,49.24,37.5
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,43.82,32.77
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,38.53,27.93
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,30.85,20.76
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,23.05,11.82
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,12.49,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,25.43,15.29
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,32.33,22.54
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,39.15,28.99
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,44.03,33.54
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,62.69,38.37
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,97.52,64.97
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,98.5,77.42
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,147.97,114.11
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,210.15,161.59
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,284.13,213.67
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,389.13,293.23
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,445.37,340.18
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,500.28,384.82
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,552.03,425.69
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,602.98,464.64
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,650.65,500.15
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,696.57,533.4
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,738.18,563.03
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,777.54,589.39
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,813.2,613.59
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,845.93,635.7
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,873.05,652.66
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,896.83,667.32
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,915.81,680.07
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,931.22,690.52
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,940.8,697.41
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,946.68,701.94
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,948.4,704.66
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,946.44,705.02
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,937.36,699.55
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,924.73,692.07
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,908.01,682.47
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,887.78,670.47
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,863.32,654.54
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,835.59,636.28
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,802.36,614.98
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,766.3,591.46
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,726.2,562.24
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,683.81,530.51
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,637.37,495.85
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,589.29,459.0
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,537.83,418.6
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,485.5,376.21
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,429.86,329.84
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,374.42,282.28
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,317.63,232.66
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,262.12,183.58
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,205.59,134.78
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,148.51,88.53
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,96.04,53.33
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,48.5,37.48
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,42.75,32.31
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,37.81,27.66
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,30.5,20.68
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,23.1,11.89
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.87,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.63,15.34
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,35.21,25.02
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,43.1,32.45
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,48.18,37.19
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,66.01,41.97
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,111.87,64.96
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,162.99,101.74
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,215.98,145.71
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,274.77,196.41
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,329.17,243.99
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,385.3,292.27
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,439.62,338.04
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,494.15,382.55
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,545.15,423.12
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,596.0,462.31
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,642.85,498.48
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,688.05,532.62
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,728.89,561.82
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,767.35,588.17
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,802.01,611.78
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,833.85,633.33
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,861.28,650.51
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,885.62,665.5
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,904.62,678.14
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,920.16,688.51
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,930.82,694.31
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,937.93,697.82
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,938.77,698.56
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,936.0,697.01
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,928.3,692.49
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,917.02,685.64
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,900.43,676.3
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,880.39,664.72
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,855.29,648.34
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,827.0,629.7
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,793.68,608.32
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,757.6,584.75
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,717.31,555.45
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,674.88,523.69
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,628.7,489.05
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,580.98,452.35
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,529.36,411.78
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,477.18,369.53
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,422.34,323.88
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,367.79,277.2
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,311.35,228.16
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,256.52,179.92
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,201.36,132.41
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,145.74,87.36
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,94.72,53.02
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,48.83,37.78
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,42.56,32.15
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,37.67,27.53
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,29.99,20.23
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,22.18,11.09
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,11.68,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,23.77,13.69
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,30.3,20.73
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,36.78,26.87
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,41.36,31.22
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,59.26,35.83
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,97.24,64.95
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,101.01,79.76
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,131.52,103.67
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,166.41,131.1
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,193.68,152.74
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,222.23,175.24
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,295.29,231.96
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,381.52,298.77
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,429.31,335.5
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,479.85,373.89
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,583.69,454.26
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,686.72,533.02
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,728.2,562.7
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,767.51,589.5
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,801.58,612.77
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,832.73,633.92
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,859.55,652.23
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,883.08,668.29
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,902.35,681.0
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,918.11,691.35
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,927.63,697.76
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,933.5,701.82
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,934.84,702.41
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,932.54,700.64
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,921.47,693.25
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,906.98,683.65
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,891.16,672.75
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,871.94,659.58
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,847.68,643.42
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,820.25,625.06
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,787.84,604.1
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,752.7,581.03
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,713.74,552.63
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,672.44,521.85
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,627.01,488.22
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,580.0,452.42
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,529.29,411.92
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,477.77,369.65
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,423.24,324.52
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,368.95,278.2
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,312.89,229.5
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,258.16,181.29
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,202.66,133.72
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,146.78,88.46
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,95.74,53.75
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,49.53,38.55
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,42.23,31.98
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,36.89,26.96
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,29.61,19.98
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,22.22,11.06
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,11.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,11.27,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,22.91,12.87
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,29.07,19.64
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,35.21,25.48
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,39.45,29.52
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,56.84,33.85
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,112.06,74.63
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,139.7,105.73
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,173.08,132.2
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,209.56,161.62
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,256.09,198.44
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,307.42,239.21
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,388.8,301.92
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,484.26,376.46
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,535.04,416.04
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,585.79,454.4
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,631.63,488.72
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,675.75,520.81
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,716.78,550.08
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,755.69,576.1
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,789.79,598.02
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,821.05,617.79
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,847.95,634.45
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,871.67,648.89
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,889.95,660.94
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,904.75,670.72
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,914.64,675.98
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,920.95,678.95
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,922.76,680.36
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,920.96,679.49
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,912.13,672.96
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,899.83,664.23
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,884.34,655.77
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,865.41,644.98
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,841.37,629.42
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,814.11,611.62
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,781.83,590.06
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,746.76,566.45
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,708.03,539.28
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,666.99,509.24
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,621.54,476.09
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,574.47,440.76
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,524.72,402.3
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,474.08,361.89
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,420.01,317.48
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,364.53,270.7
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,308.73,222.26
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,254.12,174.37
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,198.68,127.45
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,146.1,85.5
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,95.1,51.36
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,44.96,33.76
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,38.0,27.61
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,33.71,23.62
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,26.73,17.07
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,19.65,8.73
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,9.62,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,19.62,9.98
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,25.52,16.39
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,34.11,24.29
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,38.05,27.97
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,55.25,31.77
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,109.88,71.58
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,137.02,102.62
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,170.13,128.32
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,206.64,157.14
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,256.51,195.08
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,313.38,238.75
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,393.05,299.17
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,486.49,371.24
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,537.14,411.15
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,586.67,449.18
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,633.89,485.37
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,679.36,519.48
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,719.54,547.98
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,756.92,572.71
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,791.15,595.98
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,822.52,617.2
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,849.64,634.22
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,873.52,648.99
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,892.3,661.36
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,907.59,671.46
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,918.43,678.89
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,925.68,684.12
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,927.08,687.09
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,924.86,687.74
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,917.24,683.44
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,906.05,676.77
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,890.39,668.11
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,871.23,657.05
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,847.21,641.26
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,819.84,623.09
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,787.58,602.35
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,752.47,579.38
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,713.17,551.42
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,671.36,520.09
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,625.88,486.1
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,578.69,449.87
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,528.32,409.44
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,476.88,367.06
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,422.95,322.07
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,368.88,275.67
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,313.08,226.99
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,255.61,176.47
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,199.84,128.38
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,146.4,84.97
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,94.12,49.59
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,46.33,35.26
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,38.62,28.46
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,34.29,24.43
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,25.63,16.35
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,19.76,8.81
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.93,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,22.25,12.02
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,28.06,18.7
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,33.86,24.26
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,41.57,31.32
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,59.72,35.71
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,109.89,60.12
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,164.29,99.21
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,219.46,145.14
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,277.19,195.42
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,334.14,245.58
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,393.56,296.79
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,449.29,343.86
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,504.93,389.36
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,558.4,431.86
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,610.98,472.34
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,659.07,508.35
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,705.32,542.01
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,748.66,571.63
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,789.64,597.36
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,825.32,620.05
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,857.99,640.5
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,885.83,657.52
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,910.25,672.18
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,929.81,684.92
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,945.71,695.32
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,956.13,701.04
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,962.77,704.36
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,964.27,705.52
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,961.98,704.31
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,952.95,699.0
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,940.29,691.37
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,924.27,681.1
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,904.65,668.49
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,880.13,652.59
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,852.18,634.37
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,819.15,613.56
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,783.18,590.59
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,743.06,562.7
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,700.36,531.67
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,653.76,497.75
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,605.35,461.55
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,552.7,420.41
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,499.01,377.32
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,443.08,331.92
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,385.7,284.03
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,326.8,233.45
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,269.13,183.38
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,210.87,134.42
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,155.43,90.38
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,101.29,54.21
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,52.08,39.62
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,39.46,28.69
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,34.75,24.39
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,27.72,17.83
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,20.63,9.1
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,10.51,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,21.36,11.16
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,28.44,18.99
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,35.42,25.54
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,39.7,29.49
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,60.9,36.71
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,109.93,60.14
