Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,163.56,97.99
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,218.58,143.07
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,276.19,192.34
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,332.93,240.85
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,392.19,290.24
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,447.31,334.96
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,502.3,377.93
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,554.83,417.88
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,606.38,455.73
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,653.7,489.89
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,699.17,521.77
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,740.01,548.65
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,777.82,571.85
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,812.99,594.63
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,845.26,615.39
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,872.38,631.43
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,896.16,645.26
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,914.74,657.03
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,929.77,666.6
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,939.87,671.75
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,946.34,674.68
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,947.81,675.89
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,945.64,674.9
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,939.75,671.99
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,930.13,666.75
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,913.81,657.22
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,893.93,645.4
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,869.75,630.72
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,842.22,613.75
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,810.34,594.72
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,775.48,573.46
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,735.5,547.64
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,693.05,518.57
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,647.12,486.0
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,599.34,451.07
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,548.43,411.99
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,496.34,370.83
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,441.2,327.33
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,384.55,281.11
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,326.42,231.95
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,269.18,182.79
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,211.15,134.11
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,155.76,90.13
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,101.67,53.88
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,52.0,39.38
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,38.76,28.01
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,34.01,23.74
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,26.95,17.14
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,19.81,8.29
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,10.67,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,20.58,10.31
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,26.45,17.25
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,35.14,25.35
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,39.91,29.83
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,57.92,34.28
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,107.38,58.15
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,161.24,97.03
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,216.48,143.33
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,274.23,193.96
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,333.18,246.06
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,390.54,296.06
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,446.36,343.56
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,502.11,389.49
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,555.09,431.84
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,606.99,471.99
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,655.35,508.3
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,701.93,542.25
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,744.69,572.55
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,785.0,598.85
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,820.61,622.71
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,853.24,644.37
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,881.94,662.21
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,907.26,677.68
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,927.27,690.59
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,943.67,701.14
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,955.03,708.69
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,962.64,713.84
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,965.1,715.39
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,963.76,714.54
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,954.81,707.33
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,942.21,697.84
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,926.67,688.13
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,907.52,676.02
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,883.48,660.61
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,856.01,642.84
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,823.37,622.42
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,787.75,599.73
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,747.34,571.69
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,704.44,540.38
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,657.06,505.63
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,607.94,468.61
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,555.52,428.21
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,502.11,385.68
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,445.6,339.23
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,387.82,290.4
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,329.05,239.19
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,271.51,188.49
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,213.17,138.49
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,157.77,93.64
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,103.45,56.58
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,50.17,38.45
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,40.25,29.75
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,35.58,25.43
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,28.16,18.37
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,20.65,8.75
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,11.1,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,21.46,10.75
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,28.13,18.63
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,34.74,24.88
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,39.07,28.96
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,60.45,36.3
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,110.61,60.37
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,165.57,99.45
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,221.44,145.61
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,279.94,196.04
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,338.05,245.99
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,398.71,296.68
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,455.03,342.46
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,511.19,386.27
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,565.04,426.57
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,617.83,464.4
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,666.92,499.37
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,714.15,531.93
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,755.03,557.89
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,792.44,579.81
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,828.03,599.37
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,860.69,616.62
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,888.6,630.51
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,913.16,642.08
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,932.51,652.69
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,948.28,661.14
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,959.06,667.11
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,966.13,670.9
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,967.69,672.77
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,965.52,672.46
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,958.29,668.16
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,947.34,661.57
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,930.5,652.28
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,910.09,640.72
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,884.96,626.13
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,856.55,609.32
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,822.9,589.89
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,786.35,568.31
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,745.32,541.67
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,701.97,512.09
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,654.51,479.52
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,605.41,444.79
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,552.89,406.59
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,499.8,366.6
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,443.06,322.41
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,386.54,276.98
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,327.89,228.91
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,270.68,181.23
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,212.98,134.14
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,155.02,89.14
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,101.33,53.67
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,52.66,39.25
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,42.1,30.34
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,37.15,25.94
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,28.96,18.43
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,20.63,8.11
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,11.1,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,21.44,10.39
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,28.51,18.84
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,35.51,25.43
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,40.19,29.74
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,58.08,34.19
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,110.99,60.63
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,165.27,98.81
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,221.22,144.37
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,279.9,194.04
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,337.97,243.43
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,398.64,293.7
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,454.95,339.01
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,511.16,382.44
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,564.93,422.51
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,617.73,460.29
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,666.77,494.01
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,713.95,525.23
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,756.78,552.76
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,797.09,576.46
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,833.49,597.97
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,866.88,617.29
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,894.95,631.73
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,919.59,643.85
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,939.35,655.98
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,955.44,665.92
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,966.47,671.85
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,973.71,675.53
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,975.33,677.25
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,973.14,676.73
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,963.69,671.78
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,950.58,664.63
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,933.7,656.5
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,913.22,646.04
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,887.6,630.88
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,858.7,613.52
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,824.97,593.83
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,788.33,571.97
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,747.2,544.9
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,703.73,514.85
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,656.46,482.25
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,607.5,447.46
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,555.05,409.03
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,501.71,368.65
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,444.76,324.85
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,387.8,279.48
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,329.08,231.5
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,271.73,183.66
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,213.73,136.11
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,158.83,93.18
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,101.79,54.52
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,53.26,34.02
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,42.14,30.77
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,37.18,26.3
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,28.98,18.67
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,20.65,7.92
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,10.67,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,20.61,9.49
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,27.7,18.18
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,34.72,24.82
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,39.41,29.24
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,57.34,33.86
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,110.4,60.91
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,164.74,99.93
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,220.57,146.35
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,279.19,197.21
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,336.48,246.97
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,396.31,297.59
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,453.09,344.96
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,509.84,390.71
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,563.02,431.53
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,615.24,470.09
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,664.48,506.06
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,711.92,539.65
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,755.05,568.38
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,795.54,593.11
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,831.35,615.38
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,864.16,635.46
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,892.5,652.75
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,917.47,667.78
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,937.68,679.66
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,954.23,689.21
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,965.23,695.22
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,972.46,698.89
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,974.55,700.46
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,972.84,699.69
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,964.25,694.6
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,951.96,687.22
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,935.45,676.88
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,915.32,664.24
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,890.63,648.63
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,862.45,630.69
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,828.72,610.2
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,792.01,587.49
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,751.44,560.48
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,708.39,529.97
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,660.73,496.29
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,611.29,460.31
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,557.94,419.45
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,503.77,376.79
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,447.32,332.45
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,389.73,285.64
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,330.44,235.8
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,272.82,186.59
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,214.12,137.49
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,158.51,93.22
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,101.35,54.14
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,53.08,33.65
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,41.36,30.16
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,36.37,25.59
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,28.57,18.28
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,20.67,7.51
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,11.52,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,22.35,10.3
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,29.32,19.48
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,36.26,26.14
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,41.25,30.84
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,59.08,35.68
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,107.8,59.62
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,164.75,100.7
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,219.51,146.02
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,277.27,195.95
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,334.44,245.8
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,393.42,296.25
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,450.5,344.1
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,506.49,389.61
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,559.85,430.87
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,612.55,470.11
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,661.6,506.25
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,708.87,540.04
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,751.84,570.1
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,792.35,596.24
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,828.15,618.83
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,860.97,639.21
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,889.37,656.46
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,914.39,671.39
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,934.13,684.15
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,950.22,694.58
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,961.26,702.07
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,968.53,707.2
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,970.64,708.77
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,968.95,707.98
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,960.87,701.94
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,949.09,693.59
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,933.06,684.76
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,913.39,673.52
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,888.48,657.65
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,860.19,639.47
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,827.49,619.03
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,791.8,596.36
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,751.17,568.55
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,708.14,537.36
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,661.07,503.43
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,612.2,467.19
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,559.36,426.06
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,505.66,383.13
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,448.53,337.02
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,391.3,289.42
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,332.12,239.26
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,274.36,189.47
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,216.15,140.33
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,160.98,95.99
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,103.2,55.8
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,53.82,34.14
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,41.05,30.15
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,35.61,25.15
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,27.79,17.76
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,19.85,6.61
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,10.24,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,19.82,8.07
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,26.53,17.05
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,33.22,23.46
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,40.9,30.59
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,59.08,35.17
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,110.52,61.15
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,165.54,101.5
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,220.94,147.87
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,279.15,198.74
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,336.94,249.62
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,397.8,302.14
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,454.12,350.01
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,510.35,396.32
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,564.17,439.37
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,617.33,480.59
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,666.24,517.27
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,713.28,551.53
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,755.33,581.24
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,794.29,606.73
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,830.03,630.72
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,862.78,652.5
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,890.39,669.83
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,914.53,684.76
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,933.73,697.43
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,949.29,707.73
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,959.39,714.68
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,965.72,719.55
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,966.92,720.26
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,964.37,718.6
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,955.01,713.23
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,942.04,705.5
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,925.4,695.99
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,905.22,684.05
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,880.25,667.76
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,851.93,649.1
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,818.13,627.45
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,781.5,603.56
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,741.3,575.32
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,698.64,543.72
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,651.38,508.56
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,602.5,471.23
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,550.54,430.44
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,497.63,387.64
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,441.04,340.56
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,384.45,292.14
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,326.12,241.31
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,269.03,190.73
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,211.67,140.72
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,157.41,95.84
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,100.54,55.21
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,51.75,32.91
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,39.39,29.27
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,34.75,24.83
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,26.91,17.26
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,18.97,5.65
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,10.67,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,20.63,8.17
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,27.68,18.06
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,34.7,24.85
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,39.34,29.33
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,57.05,34.11
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,112.72,70.72
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,150.79,104.74
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,171.01,128.36
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,171.0,134.24
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,204.09,160.61
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,242.77,191.24
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,257.65,202.95
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,273.85,215.28
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,366.83,287.11
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,474.06,368.08
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,518.16,400.41
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,571.65,439.18
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,552.84,422.74
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,524.52,399.24
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,694.82,529.69
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,845.73,638.28
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,873.21,654.35
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,897.38,669.01
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,916.85,682.11
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,932.74,692.89
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,943.18,698.74
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,949.91,702.23
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,951.56,704.91
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,949.5,705.23
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,942.75,701.42
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,932.26,695.18
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,916.37,685.09
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,896.9,672.63
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,872.91,657.3
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,845.49,639.62
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,812.96,618.77
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,777.47,595.73
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,738.12,568.75
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,696.14,537.85
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,649.36,503.43
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,600.75,466.72
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,549.08,425.7
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,496.18,382.56
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,440.86,336.89
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,385.4,289.67
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,327.59,238.98
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,270.6,188.34
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,209.79,135.79
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,154.05,89.9
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,99.45,51.7
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,49.36,29.69
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,36.29,26.23
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,31.84,22.08
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,24.92,15.37
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,16.48,3.54
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,8.96,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,18.9,6.5
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,25.39,16.14
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,31.88,22.47
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,36.37,26.75
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,55.09,31.34
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,105.79,69.41
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,122.9,94.81
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,160.46,123.28
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,205.31,158.28
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,287.42,216.99
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,396.19,299.8
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,452.54,347.19
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,508.65,392.97
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,562.05,435.27
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,614.24,475.26
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,663.38,511.77
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,710.56,545.8
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,752.35,573.44
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,791.08,597.21
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,826.8,620.96
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,859.46,642.53
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,886.86,659.19
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,910.76,673.47
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,930.09,686.03
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,945.77,696.27
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,956.36,702.2
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,963.2,705.76
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,964.9,707.11
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,962.8,706.09
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,953.08,699.08
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,939.73,689.8
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,923.02,679.42
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,902.75,666.71
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,878.91,651.61
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,851.64,634.15
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,818.4,613.52
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,782.24,590.67
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,742.04,563.6
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,699.33,532.81
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,652.27,498.95
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,603.48,462.8
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,551.63,422.39
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,498.52,379.83
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,442.75,335.22
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,386.96,288.97
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,327.34,237.87
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,269.75,187.47
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,211.69,137.39
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,156.38,92.03
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,101.68,53.65
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,51.37,31.01
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,37.55,27.2
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,32.71,22.71
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,23.31,13.89
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,16.5,2.83
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,8.54,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,17.98,5.23
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,24.5,15.24
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,31.0,21.57
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,35.5,25.86
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,54.4,30.55
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,105.11,55.24
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,160.45,95.46
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,219.81,145.36
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,278.4,196.77
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,336.23,247.41
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,395.05,297.59
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,451.9,345.26
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,508.62,391.09
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,562.46,432.45
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,615.14,471.31
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,664.31,507.17
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,711.56,540.54
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,754.11,567.82
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,793.22,591.11
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,829.17,613.42
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,862.14,633.53
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,891.05,650.82
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,916.62,665.86
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,936.08,678.25
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,951.87,688.36
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,962.97,694.17
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,970.3,697.65
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,972.49,699.34
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,970.84,698.71
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,963.99,694.21
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,953.33,687.31
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,936.62,677.55
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,916.23,665.41
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,891.39,650.31
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,863.11,632.85
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,829.95,612.96
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,793.75,590.78
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,753.15,564.3
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,710.0,534.07
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,662.15,500.3
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,612.46,464.11
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,559.85,424.54
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,506.16,382.74
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,449.45,337.73
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,392.64,290.96
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,333.93,240.88
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,273.93,188.94
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,214.29,138.15
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,157.47,91.92
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,102.4,53.46
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,52.05,31.03
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,37.63,27.13
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,32.78,22.63
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,23.35,13.82
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,16.53,2.02
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
