Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,8.96,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,17.38,4.14
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,25.88,16.35
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,32.78,23.11
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,37.64,27.73
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,57.06,32.74
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,96.41,62.76
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,99.51,78.01
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,150.91,114.75
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,220.94,167.86
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,297.36,223.61
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,397.64,300.85
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,454.39,348.63
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,510.89,394.75
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,564.01,436.79
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,615.97,476.54
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,665.08,512.9
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,712.24,546.76
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,755.06,576.19
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,795.23,602.19
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,831.21,624.75
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,864.13,644.99
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,892.03,661.96
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,916.51,676.59
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,936.61,689.94
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,953.02,700.94
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,964.29,707.24
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,971.73,711.12
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,973.94,713.06
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,972.28,712.59
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,962.56,707.14
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,949.14,699.32
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,933.55,690.95
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,914.3,680.12
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,890.05,664.94
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,862.32,647.41
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,829.33,626.47
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,793.3,603.25
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,753.21,577.19
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,710.36,547.15
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,663.36,512.54
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,614.49,475.59
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,562.42,434.5
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,508.85,391.08
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,451.93,344.35
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,394.84,296.02
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,335.38,244.12
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,276.58,192.05
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,214.87,139.05
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,158.12,92.36
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,102.07,52.74
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,50.47,29.42
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,35.62,25.62
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,31.12,21.39
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,24.14,14.53
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,17.15,1.31
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,8.54,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,18.05,3.61
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,25.02,15.51
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,31.95,22.26
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,36.43,26.53
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,55.99,31.35
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,107.57,56.79
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,163.96,97.8
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,223.83,148.01
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,283.12,199.85
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,341.83,251.07
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,401.64,301.93
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,459.6,350.4
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,517.41,397.06
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,572.11,439.1
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,625.67,478.7
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,675.72,515.16
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,723.87,549.15
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,766.18,576.4
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,804.96,599.74
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,841.77,622.32
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,875.55,642.63
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,904.76,658.75
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,930.6,672.52
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,950.27,684.61
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,966.24,694.38
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,977.49,700.19
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,984.92,703.65
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,986.23,704.75
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,983.66,703.51
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,975.89,697.65
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,964.3,689.48
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,947.57,679.49
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,927.15,667.17
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,901.35,651.35
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,872.11,633.22
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,838.47,613.07
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,801.82,590.69
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,759.95,563.54
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,715.6,532.74
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,667.89,499.42
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,618.38,463.77
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,564.51,422.95
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,509.7,380.22
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,452.72,335.85
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,395.75,289.8
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,334.74,238.85
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,276.08,188.79
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,216.7,138.94
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,160.28,93.61
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,105.45,55.83
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,55.96,33.63
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,36.91,26.25
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,31.72,21.48
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,24.16,14.2
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,16.53,0.0
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,8.96,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,17.39,2.23
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,24.58,15.08
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,31.72,22.05
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,39.32,29.01
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,58.95,33.98
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,109.59,59.0
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,165.59,99.04
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,222.45,145.61
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,282.16,196.13
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,342.95,246.92
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,402.84,295.44
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,460.3,341.52
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,517.68,385.87
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,571.76,426.27
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,624.71,464.43
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,674.35,499.02
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,722.07,531.2
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,765.22,558.83
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,805.82,583.16
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,842.96,605.79
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,877.04,626.27
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,904.93,641.69
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,929.28,654.77
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,949.04,666.96
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,965.07,676.9
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,975.52,682.37
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,982.1,685.53
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,984.33,687.51
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,982.68,687.19
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,973.26,682.09
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,960.14,674.75
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,943.58,664.99
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,923.38,652.95
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,899.41,638.51
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,871.85,621.72
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,838.37,602.01
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,801.89,580.13
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,761.42,555.49
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,718.26,527.03
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,670.36,493.92
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,620.63,458.53
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,567.55,419.73
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,513.3,378.7
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,456.18,334.66
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,399.01,288.93
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,337.77,238.31
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,278.78,188.5
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,218.88,138.78
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,161.94,93.5
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,106.19,55.35
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,55.72,32.63
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,36.59,25.66
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,31.79,21.31
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,24.22,14.0
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,16.58,0.0
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,8.96,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,17.38,0.94
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,24.96,15.23
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,32.47,22.56
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,37.62,27.43
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,57.76,33.13
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,110.67,60.75
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,165.64,100.27
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,222.02,147.05
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,281.42,198.24
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,340.4,248.95
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,400.84,299.59
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,458.87,346.77
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,516.04,391.49
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,570.48,432.48
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,623.94,471.14
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,673.73,505.54
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,721.71,537.38
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,764.96,564.73
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,805.55,588.41
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,842.64,610.57
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,876.75,630.54
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,904.35,646.51
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,928.44,660.19
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,948.85,671.54
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,965.61,680.6
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,975.93,685.68
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,982.42,688.49
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,984.16,689.48
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,982.09,688.23
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,972.19,680.8
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,958.65,671.27
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,941.9,661.59
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,921.59,649.69
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,895.66,634.54
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,866.46,617.2
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,832.51,597.57
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,795.7,575.82
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,754.59,549.37
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,711.09,519.65
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,662.88,486.91
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,613.09,452.01
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,561.84,414.85
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,507.34,374.05
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,449.4,329.91
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,391.89,284.4
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,332.54,236.12
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,274.8,188.03
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,216.35,140.01
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,158.22,93.97
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,104.52,56.86
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,56.68,34.29
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,40.69,29.4
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,34.9,24.12
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,25.36,14.95
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,15.62,0.0
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,8.54,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.6,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,27.79,17.6
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,38.89,28.32
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,46.52,35.49
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,67.2,42.99
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,113.5,67.82
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,165.79,105.9
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,219.72,150.19
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,277.44,199.1
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,334.1,247.49
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,392.21,295.87
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,448.98,342.38
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,507.29,388.57
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,559.6,428.14
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,610.7,465.39
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,660.36,500.2
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,708.74,532.94
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,755.24,563.62
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,793.51,587.45
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,829.58,609.45
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,862.87,629.35
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,891.45,645.0
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,916.89,658.47
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,936.4,669.39
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,952.44,678.13
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,964.08,684.13
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,972.17,687.97
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,973.83,689.26
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,971.85,688.38
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,964.38,682.73
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,953.32,674.93
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,936.47,664.92
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,916.14,652.73
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,891.11,637.51
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,862.82,620.13
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,829.46,600.56
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,793.31,578.89
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,752.94,553.36
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,710.03,524.77
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,665.88,494.15
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,615.63,458.39
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,562.81,419.71
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,508.73,378.75
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,450.92,334.22
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,393.59,288.44
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,334.82,239.6
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,277.01,190.59
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,215.51,139.64
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,159.96,95.29
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,105.71,57.44
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,56.62,33.83
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,40.0,28.72
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,34.16,23.35
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,25.03,14.47
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,15.7,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,8.54,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,16.48,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,26.61,16.31
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,36.49,25.87
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,43.41,32.27
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,64.49,39.28
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,111.97,64.08
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,165.31,102.24
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,219.94,146.29
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,278.12,194.48
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,337.76,243.22
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,396.56,289.74
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,453.6,333.74
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,511.13,376.18
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,564.8,413.57
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,617.69,448.69
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,667.28,481.01
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,710.62,508.15
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,754.12,534.38
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,795.41,557.43
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,831.05,577.27
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,863.84,595.14
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,891.86,608.67
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,916.67,620.12
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,936.82,631.53
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,953.47,640.91
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,964.74,647.84
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,972.39,652.67
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,973.61,655.11
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,971.15,655.42
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,962.25,651.88
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,949.78,646.18
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,932.89,637.31
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,912.54,626.29
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,888.32,612.83
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,860.79,597.2
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,826.89,578.31
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,790.2,557.38
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,749.63,531.97
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,706.68,503.59
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,662.48,474.3
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,612.32,440.15
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,558.72,401.82
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,504.38,361.74
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,447.15,319.61
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,390.43,276.22
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,331.53,229.37
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,271.82,181.06
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,213.56,134.47
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,158.93,92.4
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,105.74,56.63
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,58.49,34.39
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,41.49,28.97
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,34.93,23.19
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,24.99,13.8
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,14.8,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,6.83,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.41,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,25.35,14.94
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,38.02,26.89
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,48.47,36.31
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,69.72,45.8
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,110.15,68.08
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,157.42,101.56
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,209.23,142.66
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,262.44,185.96
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,315.59,229.23
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,371.85,274.02
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,425.3,315.59
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,479.73,356.41
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,531.8,393.3
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,584.11,428.85
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,630.67,460.9
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,676.71,491.67
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,714.59,515.1
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,749.33,535.81
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,784.76,557.91
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,817.85,577.81
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,846.56,593.13
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,872.6,606.63
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,891.81,618.77
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,907.87,629.06
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,920.22,636.18
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,929.29,641.32
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,930.84,642.88
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,928.97,642.46
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,925.79,641.32
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,918.88,637.93
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,902.46,629.96
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,882.75,619.91
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,859.14,606.26
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,832.33,590.45
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,798.78,570.84
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,762.71,549.07
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,723.09,522.87
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,681.11,494.47
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,633.99,463.38
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,585.68,430.4
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,535.14,393.88
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,483.62,355.42
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,427.0,312.58
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,372.13,269.55
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,316.18,223.92
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,261.52,178.48
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,205.7,133.08
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,153.7,92.37
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,103.08,57.36
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,57.79,34.84
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,40.9,28.99
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,33.96,22.78
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,23.64,12.81
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,13.04,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,7.68,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.79,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,23.64,13.63
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,32.31,22.3
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,38.55,28.12
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,59.69,35.04
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,106.47,59.9
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,158.91,97.98
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,211.97,141.48
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,270.73,190.95
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,326.71,238.28
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,384.35,285.7
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,439.46,329.73
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,494.96,372.37
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,547.74,411.38
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,597.23,446.58
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,644.63,479.27
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,690.51,509.81
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,732.67,536.85
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,772.65,560.42
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,807.85,581.97
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,840.27,601.58
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,866.4,615.75
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,889.21,627.72
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,908.56,640.1
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,924.48,650.39
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,933.25,655.25
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,938.42,657.94
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,940.02,659.52
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,938.07,658.96
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,928.44,653.63
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,915.4,646.22
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,899.0,636.43
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,879.27,624.55
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,854.63,609.48
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,826.98,592.42
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,794.3,573.14
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,758.98,551.88
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,718.84,526.48
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,681.19,501.31
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,634.39,468.86
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,586.27,434.6
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,535.11,396.43
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,483.27,356.7
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,427.47,314.13
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,372.4,270.64
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,314.05,223.01
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,259.11,177.16
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,203.46,131.59
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,151.49,90.59
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,100.8,55.44
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,55.78,33.15
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,38.91,27.42
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,32.32,21.47
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,22.83,12.03
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,13.09,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,5.97,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.87,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,24.18,13.83
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,37.17,26.33
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,48.67,36.84
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,70.74,47.57
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,110.96,71.49
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,156.89,105.12
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,203.77,142.61
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,254.84,184.51
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,305.81,226.43
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,363.44,272.59
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,415.7,313.54
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,469.32,354.16
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,520.13,391.43
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,571.52,427.87
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,618.74,460.31
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,665.14,491.21
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,709.71,520.66
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,757.21,551.28
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,792.96,573.3
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,826.25,593.28
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,854.5,610.17
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,879.91,625.19
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,899.24,635.95
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,915.3,644.69
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,927.43,651.34
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,922.87,647.54
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,924.38,648.81
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,922.53,648.01
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,920.9,647.78
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,915.4,645.17
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,899.43,635.66
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,880.13,624.1
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,856.28,609.87
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,829.34,593.56
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,796.14,573.99
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,760.32,552.44
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,720.61,527.46
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,683.54,502.72
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,636.66,470.4
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,588.44,436.23
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,535.94,397.93
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,483.14,358.19
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,427.64,315.78
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,371.16,271.16
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,313.93,224.36
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,259.13,178.74
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,203.96,133.5
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,152.64,92.93
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,102.82,58.53
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,59.96,37.15
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,42.11,30.17
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,33.97,22.8
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,21.73,10.94
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,10.92,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,6.83,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.5,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,24.07,13.62
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,34.81,24.38
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,42.12,31.19
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,64.05,39.13
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,93.7,62.84
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,93.06,71.61
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,121.07,93.25
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,152.19,117.19
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,207.95,159.25
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,270.78,206.8
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,327.04,249.12
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,384.93,292.05
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,490.23,370.17
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,603.07,452.29
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,652.18,486.92
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,699.92,520.1
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,740.04,546.78
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,783.51,573.52
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,819.41,595.96
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,852.52,616.45
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,880.57,633.52
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,905.38,648.44
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,924.52,661.06
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,940.18,671.53
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,950.0,676.95
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,956.17,680.11
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,958.7,681.91
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,957.61,681.52
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,944.97,674.04
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,928.93,664.47
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,912.54,655.61
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,892.82,644.58
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,868.55,629.22
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,841.17,611.79
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,816.67,597.51
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,780.33,575.05
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,740.84,548.22
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,698.7,518.76
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,651.13,485.42
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,602.18,450.22
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,551.36,412.81
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,498.93,372.92
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,441.73,328.8
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,385.1,283.53
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,328.15,235.94
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,271.54,187.6
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,213.44,139.11
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,155.95,92.9
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,102.52,54.9
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,53.49,30.37
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,35.33,24.63
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,29.33,19.07
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,20.5,9.83
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,11.95,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
