Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,6.4,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,12.28,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,21.68,11.58
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,30.9,21.08
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,36.41,26.38
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,59.26,33.56
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,105.55,69.54
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,122.32,92.14
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,167.26,124.54
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,224.43,167.84
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,300.21,224.16
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,393.23,295.21
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,449.45,340.84
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,506.11,385.38
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,558.42,424.48
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,608.88,460.71
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,658.05,494.86
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,705.8,526.89
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,741.66,549.44
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,772.5,567.99
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,808.88,591.23
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,842.79,612.11
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,866.01,625.85
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,885.52,637.23
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,905.31,649.81
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,921.93,660.38
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,930.17,664.98
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,934.94,667.47
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,936.41,668.65
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,934.51,667.8
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,943.54,673.05
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,935.46,667.29
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,919.31,658.92
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,899.78,648.4
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,874.77,633.19
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,846.62,615.84
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,812.67,595.49
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,783.2,577.97
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,742.22,550.42
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,699.0,520.28
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,650.66,487.63
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,601.01,452.92
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,548.44,414.12
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,495.11,373.42
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,438.44,329.39
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,380.82,283.1
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,322.9,234.69
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,266.48,186.58
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,208.96,138.75
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,155.33,95.59
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,103.15,58.13
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,56.32,33.85
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,38.37,27.57
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,31.73,21.33
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,21.29,10.24
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,11.1,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,5.55,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,6.4,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,12.34,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,20.03,10.05
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,27.63,18.23
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,32.9,23.29
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,59.56,33.14
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,92.99,60.61
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,92.17,71.49
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,125.12,97.04
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,162.77,126.39
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,232.84,179.01
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,314.28,240.99
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,405.3,310.31
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,507.24,388.04
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,560.62,427.79
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,613.12,465.6
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,662.5,501.01
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,710.19,534.22
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,752.09,560.72
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,790.99,584.22
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,826.79,606.52
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,859.7,626.75
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,887.41,642.18
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,911.79,655.35
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,931.83,668.36
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,948.3,679.18
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,958.78,684.88
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,965.55,688.32
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,967.66,689.92
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,966.0,689.27
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,957.43,683.26
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,945.22,675.04
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,928.39,665.27
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,908.03,653.23
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,883.26,638.28
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,855.15,621.06
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,821.5,601.01
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,784.99,578.81
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,744.75,553.73
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,702.01,525.4
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,654.68,492.25
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,605.72,456.94
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,553.41,418.15
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,500.08,377.23
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,443.36,332.92
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,386.27,286.66
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,327.86,237.42
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,270.73,188.22
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,212.04,138.83
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,156.73,93.82
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,102.64,55.13
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,50.94,28.34
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,32.99,22.9
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,27.75,17.9
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,19.28,8.32
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,11.1,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,5.97,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,11.95,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,20.08,9.89
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,28.55,19.06
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,33.8,24.16
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,61.58,34.4
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,104.24,68.49
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,115.99,88.38
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,179.9,127.53
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,284.42,204.09
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,344.26,255.71
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,406.5,307.98
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,464.89,356.32
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,523.5,403.12
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,579.84,445.75
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,635.48,486.18
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,686.82,523.05
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,736.41,557.56
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,780.77,585.28
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,822.32,610.2
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,859.99,633.36
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,894.65,654.33
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,924.33,671.88
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,950.59,687.14
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,971.95,700.62
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,989.57,711.79
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,1001.01,717.66
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,1008.53,721.15
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,1010.23,722.53
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,1007.97,721.53
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,997.75,714.13
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,983.74,704.46
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,965.81,693.79
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,944.18,680.77
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,917.64,664.54
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,887.67,646.02
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,852.9,623.95
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,815.18,599.77
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,772.17,571.81
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,726.74,540.86
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,677.32,506.68
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,626.26,470.28
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,571.23,429.8
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,515.41,387.33
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,456.79,341.2
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,397.77,293.25
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,336.86,242.6
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,277.78,192.39
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,217.69,142.07
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,161.34,96.53
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,103.07,55.11
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,54.1,30.75
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,35.42,24.74
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,29.44,19.09
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,20.14,8.29
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,11.1,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,5.97,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,11.95,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,22.18,11.14
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,32.67,22.46
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,38.9,28.49
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,63.84,36.92
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,112.15,63.88
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,167.19,104.72
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,223.45,151.86
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,285.63,205.21
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,344.43,255.38
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,405.28,305.78
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,463.96,352.94
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,523.07,398.57
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,576.85,438.57
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,631.15,477.35
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,681.36,512.8
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,729.93,546.02
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,775.43,574.63
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,818.83,600.43
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,856.06,623.33
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,890.3,644.14
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,919.17,660.02
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,944.62,673.6
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,965.17,687.2
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,982.03,698.55
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,992.78,704.69
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,999.69,708.5
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,1001.33,710.51
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,999.1,710.17
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,991.18,706.29
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,979.48,700.05
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,962.12,691.32
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,941.1,680.18
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,915.94,666.26
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,887.26,649.86
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,852.52,628.98
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,814.8,605.85
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,773.61,579.99
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,729.77,550.87
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,679.73,516.46
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,628.05,479.7
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,573.78,438.83
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,518.47,395.8
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,459.45,349.13
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,400.0,300.43
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,338.82,248.94
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,279.41,197.69
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,218.91,145.8
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,162.09,98.81
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,103.43,56.15
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,53.83,30.93
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,34.71,24.61
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,28.69,18.74
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,19.35,7.25
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,10.24,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,11.1,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,20.11,9.24
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,29.41,19.71
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,35.41,25.53
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,61.81,34.26
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,96.05,63.42
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,93.2,72.71
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,131.7,102.41
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,179.66,140.14
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,209.56,164.53
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,239.84,188.83
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,294.36,231.54
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,361.69,283.82
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,492.78,385.11
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,633.46,491.45
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,683.19,527.44
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,731.07,561.61
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,774.37,590.62
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,815.04,617.04
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,851.49,641.29
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,884.9,663.36
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,912.93,680.4
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,937.48,695.05
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,957.02,707.73
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,972.87,718.06
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,982.66,724.48
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,988.6,728.49
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,989.73,730.89
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,987.02,730.88
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,976.89,724.9
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,963.09,716.58
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,945.53,707.14
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,924.41,695.26
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,898.49,680.13
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,869.25,662.75
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,834.84,640.86
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,797.59,616.74
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,756.36,588.3
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,712.73,556.68
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,664.3,521.04
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,614.28,483.22
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,560.87,440.84
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,507.63,397.4
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,449.13,349.38
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,391.09,300.18
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,331.52,248.48
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,273.5,197.07
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,214.18,145.11
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,155.86,96.0
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,101.32,55.81
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,52.75,30.47
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,33.86,24.05
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,27.84,18.11
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,18.5,5.95
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,9.39,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,11.1,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,20.98,9.43
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,31.09,21.1
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,37.82,27.61
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,64.96,37.11
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,83.8,53.82
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,66.65,50.88
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,73.48,56.44
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,80.28,61.82
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,116.21,91.0
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,153.44,120.74
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,211.09,166.23
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,270.75,212.62
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,447.03,350.51
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,637.96,494.43
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,688.22,529.54
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,736.71,563.2
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,779.96,590.21
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,820.22,614.12
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,857.54,637.25
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,891.93,658.21
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,920.95,675.49
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,946.63,690.52
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,966.55,701.81
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,982.81,710.79
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,993.92,716.54
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,1001.22,719.97
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,1002.8,721.74
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,1000.52,721.17
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,992.96,715.88
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,981.57,708.24
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,963.65,697.85
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,942.09,685.1
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,915.72,669.15
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,886.02,650.91
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,850.98,629.93
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,813.03,606.71
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,769.78,578.55
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,724.31,547.33
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,674.6,512.38
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,623.35,475.25
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,570.49,435.79
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,514.44,392.62
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,454.77,345.78
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,395.77,297.74
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,334.19,245.87
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,273.11,193.56
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,213.2,142.78
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,157.54,97.18
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,103.57,58.72
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,57.84,35.23
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,38.66,27.9
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,31.19,20.67
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,18.32,4.69
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,7.68,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.61,8.7
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,33.59,23.28
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,41.4,30.85
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,68.47,41.24
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,86.78,57.75
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,72.96,56.42
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,92.95,72.96
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,113.36,89.55
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,129.87,102.4
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,146.94,115.53
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,170.08,133.62
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,194.03,152.15
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,214.9,168.02
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,242.91,189.29
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,309.53,240.66
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,380.06,293.92
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,602.26,465.6
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,812.62,618.14
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,849.04,640.19
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,882.55,661.33
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,910.75,678.78
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,935.63,693.95
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,955.23,706.68
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,971.22,717.1
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,981.19,723.95
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,987.41,728.45
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,988.92,729.67
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,986.66,728.52
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,976.46,722.49
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,962.65,714.17
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,945.27,704.36
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,924.39,692.19
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,899.2,675.99
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,870.74,657.51
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,836.7,636.3
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,799.86,613.07
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,758.38,585.02
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,714.61,553.49
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,669.82,522.03
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,618.59,484.79
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,564.68,443.32
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,509.98,399.87
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,451.18,351.7
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,393.05,302.56
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,333.4,250.96
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,273.13,197.88
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,213.56,145.88
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,158.07,99.23
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,103.94,59.26
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,56.31,33.87
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,36.75,26.5
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,29.6,19.39
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,18.56,3.5
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,10.24,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,19.79,7.52
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,29.55,19.74
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,35.53,25.66
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,64.28,35.43
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,110.31,71.87
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,131.86,97.64
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,194.8,139.49
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,293.43,214.6
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,353.46,267.48
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,415.47,320.86
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,474.77,370.56
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,534.08,418.5
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,590.14,461.59
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,645.47,502.5
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,696.93,540.12
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,746.63,575.36
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,790.65,603.99
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,831.82,630.15
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,869.56,653.63
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,904.26,674.79
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,933.39,692.37
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,959.1,707.61
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,979.44,720.69
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,996.01,731.41
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,1007.32,737.33
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,1014.71,740.81
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,1016.27,741.72
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,1013.85,740.2
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,1006.45,734.47
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,995.08,726.29
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,978.03,715.61
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,957.19,702.52
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,931.67,686.67
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,902.56,668.38
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,867.14,646.76
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,828.63,622.82
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,785.63,594.29
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,740.07,563.27
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,690.36,527.98
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,638.86,490.34
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,582.92,448.22
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,526.1,403.99
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,465.94,356.3
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,406.03,306.98
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,343.37,253.49
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,282.84,200.61
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,220.71,147.06
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,162.27,98.37
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,105.13,56.77
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,54.84,31.2
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,31.69,21.91
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,25.53,15.77
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,12.48,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,9.39,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,18.07,5.66
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,27.01,17.34
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,33.09,23.29
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,62.69,33.43
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,112.79,62.97
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,171.31,108.03
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,196.26,141.83
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,186.02,143.95
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,281.34,214.21
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,408.97,311.77
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,467.9,359.9
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,526.01,406.02
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,580.99,447.54
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,635.1,486.85
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,685.57,523.2
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,734.34,557.32
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,779.17,586.58
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,821.78,613.85
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,859.28,638.34
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,893.77,660.71
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,922.06,678.24
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,946.8,693.43
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,967.35,706.92
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,984.19,718.1
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,994.96,724.32
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,1001.83,728.1
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,1003.32,729.62
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,1000.91,728.73
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,992.73,724.46
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,980.71,717.75
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,963.96,708.83
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,943.51,697.47
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,917.6,681.04
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,888.24,662.25
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,853.12,640.49
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,815.03,616.45
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,773.2,588.65
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,728.8,558.14
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,679.25,522.54
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,628.04,484.71
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,573.13,442.1
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,517.25,397.55
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,457.99,350.43
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,398.79,301.63
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,337.68,249.29
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,278.08,197.12
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,216.69,144.33
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,159.21,96.56
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,103.28,55.83
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,50.71,27.9
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,30.86,21.14
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,24.69,14.91
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,12.09,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,8.54,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,16.83,4.16
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,25.42,16.0
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,31.17,21.7
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,64.85,34.5
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,98.98,65.0
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,96.99,75.36
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,117.5,92.14
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,138.36,108.97
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,173.82,136.8
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,212.6,166.99
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,358.22,279.65
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,528.57,409.21
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,584.22,449.51
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,639.26,488.14
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,690.03,523.6
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,739.02,556.4
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,783.6,582.54
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,825.84,606.47
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,862.79,628.16
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,896.67,647.63
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,925.91,662.65
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,951.68,675.32
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,972.03,686.54
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,988.6,695.48
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,998.93,701.31
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,1005.32,704.83
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,1006.8,707.43
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,1004.3,707.63
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,994.35,701.78
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,980.61,693.6
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,962.81,684.23
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,941.31,672.43
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,914.15,657.21
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,883.7,639.59
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,848.64,619.34
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,810.64,596.79
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,767.03,568.87
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,721.23,538.49
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,671.87,504.48
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,620.92,468.23
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,565.57,427.53
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,510.91,385.87
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,451.68,339.88
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,393.02,292.57
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,331.55,241.23
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,272.39,190.73
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,213.0,140.63
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,155.13,93.46
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,100.29,54.16
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,52.67,29.68
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,32.77,22.23
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,25.46,15.0
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,12.52,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
