Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,5.97,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,17.13,3.4
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,28.66,18.58
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,39.78,29.06
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,69.77,41.87
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,115.51,70.5
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,167.63,110.73
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,206.73,148.72
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,237.82,179.5
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,310.83,236.64
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,396.7,304.2
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,454.34,350.95
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,513.01,397.03
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,567.98,438.81
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,622.56,478.91
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,672.98,513.97
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,722.2,547.0
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,771.33,579.1
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,812.22,603.29
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,849.28,625.75
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,883.57,646.13
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,912.64,663.29
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,938.51,678.33
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,958.75,689.71
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,975.44,698.88
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,987.09,705.32
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,995.06,709.51
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,996.42,710.67
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,994.01,709.59
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,985.95,703.99
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,974.19,696.14
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,955.99,687.02
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,934.28,675.59
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,908.2,659.88
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,878.82,641.9
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,843.41,620.76
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,805.23,597.48
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,762.77,569.78
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,718.02,539.03
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,672.55,507.26
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,620.71,470.1
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,565.23,429.13
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,509.18,386.34
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,449.69,340.05
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,391.0,292.69
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,330.66,242.18
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,270.38,190.77
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,210.21,140.16
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,154.54,94.82
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,100.48,55.92
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,53.63,31.18
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,34.0,23.44
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,26.35,15.66
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,12.99,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.75,1.23
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,29.27,19.11
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,39.69,29.08
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,69.41,42.69
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,113.72,70.92
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,167.75,112.5
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,220.45,156.47
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,277.98,205.3
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,334.86,253.1
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,394.44,301.76
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,451.27,346.81
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,509.32,391.11
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,564.41,431.82
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,619.54,471.12
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,670.52,506.89
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,717.96,539.25
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,769.3,573.11
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,820.16,604.26
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,849.51,621.59
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,883.94,642.31
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,912.75,657.85
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,938.37,671.22
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,958.37,683.25
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,974.87,693.16
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,986.39,699.06
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,994.26,702.8
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,995.56,703.5
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,993.14,702.04
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,982.7,694.72
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,968.7,685.31
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,951.7,675.49
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,931.23,663.51
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,905.5,648.5
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,876.44,631.24
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,840.68,610.36
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,809.84,592.54
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,766.47,564.95
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,720.83,534.05
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,670.18,499.6
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,618.28,463.17
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,562.84,422.99
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,506.95,381.03
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,447.73,335.71
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,388.26,288.51
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,327.16,238.16
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,268.49,188.69
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,209.06,139.58
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,154.39,95.66
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,100.88,57.36
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,55.23,32.94
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,35.24,24.32
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,26.36,15.3
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,14.04,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,29.52,19.21
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,38.27,27.82
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,69.73,40.96
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,116.56,70.21
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,171.07,112.01
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,174.7,128.07
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,136.85,106.75
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,150.33,117.37
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,159.68,124.24
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,204.69,159.3
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,249.17,193.39
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,326.08,251.68
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,403.14,308.6
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,566.28,430.6
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,736.89,552.38
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,774.96,574.82
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,816.56,599.48
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,853.32,621.73
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,887.24,641.94
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,915.87,659.0
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,941.26,673.96
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,960.95,685.29
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,977.09,694.42
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,987.7,700.13
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,994.61,703.63
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,995.87,705.12
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,993.39,704.37
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,989.0,702.9
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,980.61,698.92
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,962.48,688.1
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,940.74,675.05
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,914.18,659.15
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,884.32,641.0
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,848.77,619.73
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,810.4,596.34
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,767.8,568.61
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,722.91,538.26
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,672.83,503.41
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,624.45,468.71
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,568.8,427.07
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,512.61,383.84
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,452.24,336.81
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,392.67,288.88
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,331.2,238.34
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,270.11,187.14
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,209.71,137.07
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,153.81,92.21
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,99.18,53.63
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,52.2,29.39
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,32.05,21.26
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,23.87,12.81
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,11.8,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,13.7,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,27.82,17.58
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,36.64,26.19
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,69.18,39.7
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,115.49,68.51
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,169.37,109.68
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,224.4,155.68
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,283.85,205.98
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,342.47,255.3
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,404.95,306.23
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,463.03,352.02
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,521.87,396.49
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,577.72,437.22
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,633.37,476.24
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,684.59,510.7
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,729.1,539.53
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,775.25,567.61
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,819.77,593.73
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,856.82,615.79
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,890.96,635.8
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,920.63,653.26
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,946.99,668.59
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,967.09,679.55
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,983.56,688.3
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,994.87,694.37
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,1002.38,698.2
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,1003.63,699.71
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,1001.01,698.97
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,988.58,692.21
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,972.53,683.27
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,954.66,673.22
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,933.27,660.92
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,906.23,644.95
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,875.97,626.82
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,841.03,606.24
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,803.33,583.62
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,759.88,557.03
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,719.6,530.98
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,669.36,496.51
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,617.79,460.16
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,561.76,418.76
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,505.37,375.88
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,445.73,330.55
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,387.1,284.33
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,324.8,233.48
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,266.18,184.48
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,206.57,135.47
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,151.84,91.88
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,98.51,54.3
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,52.99,30.44
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,32.86,21.77
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,23.88,12.33
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.63,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,27.1,16.78
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,36.89,26.31
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,71.58,42.48
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,117.26,71.74
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,170.2,112.43
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,202.16,145.92
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,216.23,163.31
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,297.18,224.68
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,400.62,304.0
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,458.5,349.99
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,517.46,395.46
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,572.43,435.66
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,626.19,473.51
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,677.02,508.94
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,726.65,542.52
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,770.15,570.12
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,811.31,594.48
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,849.1,617.39
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,884.27,638.4
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,914.28,654.57
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,941.22,668.64
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,961.72,681.34
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,965.28,683.44
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,976.93,689.93
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,985.05,694.19
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,986.18,695.19
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,983.68,694.08
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,977.16,689.15
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,966.97,682.04
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,948.98,671.5
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,927.57,658.85
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,909.45,648.65
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,876.94,629.03
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,840.44,607.69
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,801.38,584.36
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,756.24,554.89
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,709.38,522.91
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,658.67,488.38
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,606.97,452.14
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,551.56,412.2
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,495.3,370.32
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,436.0,325.32
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,378.15,279.83
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,318.22,231.49
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,261.14,184.3
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,202.75,136.35
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,149.68,94.04
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,98.71,57.65
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,55.57,33.85
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,33.12,22.11
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,22.5,10.91
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,12.55,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,25.52,15.49
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,32.86,23.0
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,69.67,37.31
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,120.28,69.4
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,180.5,116.84
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,157.94,114.5
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,86.99,67.4
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,111.02,86.77
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,135.66,106.15
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,190.47,149.57
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,245.94,192.76
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,335.51,261.74
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,436.51,337.34
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,599.91,461.15
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,763.25,579.91
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,808.3,606.51
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,850.77,631.81
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,888.7,654.97
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,923.55,675.89
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,952.94,692.14
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,978.76,705.98
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,998.95,717.18
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,1015.33,726.03
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,1024.99,731.51
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,1030.67,734.59
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,1031.85,736.03
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,1029.04,735.07
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,1016.27,727.85
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,999.75,718.34
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,981.26,707.29
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,959.13,693.9
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,931.25,676.75
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,900.08,657.39
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,863.17,635.12
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,823.44,610.71
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,779.13,581.66
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,732.59,549.99
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,685.73,517.23
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,632.37,478.99
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,575.36,436.93
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,517.82,393.07
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,456.63,345.59
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,396.36,297.04
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,333.89,244.85
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,271.9,192.0
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,210.71,140.47
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,154.38,94.52
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,98.94,54.58
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,51.36,29.31
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,31.01,20.57
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,22.35,10.32
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.89,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,27.14,16.75
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,36.0,25.81
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,71.38,41.02
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,119.34,72.33
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,174.81,115.8
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,159.21,116.85
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,97.74,76.0
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,134.12,104.99
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,177.05,138.7
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,219.9,172.05
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,266.08,207.6
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,330.51,256.31
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,392.48,302.1
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,566.77,433.36
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,749.02,563.57
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,791.86,588.76
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,831.73,612.15
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,870.14,635.48
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,895.57,650.09
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,924.28,666.9
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,949.8,681.53
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,969.66,692.54
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,985.99,701.38
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,996.83,706.84
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,1004.01,710.12
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,1005.06,711.13
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,1002.38,709.96
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,990.67,701.79
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,975.42,691.56
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,957.24,680.96
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,947.52,675.83
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,919.91,659.18
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,889.07,640.48
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,852.35,618.76
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,812.99,595.06
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,768.88,566.71
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,722.62,535.28
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,670.96,499.9
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,618.19,462.74
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,562.34,421.52
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,506.0,378.71
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,445.02,332.46
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,385.37,285.52
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,324.03,235.38
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,265.25,186.21
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,205.57,137.35
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,151.25,94.05
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,98.01,56.0
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,53.03,31.47
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,32.64,21.65
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,21.02,8.43
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.86,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,25.54,15.1
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,35.72,25.3
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,72.56,43.13
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,117.53,72.68
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,170.34,113.71
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,224.61,159.47
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,283.85,210.0
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,309.18,236.09
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,314.97,243.88
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,409.19,316.31
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,520.57,400.02
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,575.92,440.17
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,631.19,479.07
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,682.09,513.79
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,731.8,546.59
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,778.25,575.83
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,823.01,602.42
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,861.09,625.4
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,886.36,639.87
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,914.46,656.61
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,939.27,671.16
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,958.84,682.37
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,974.96,691.46
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,984.62,696.54
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,990.64,699.45
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,991.61,700.36
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,988.93,699.12
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,977.76,692.99
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,976.52,693.31
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,957.49,681.93
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,935.03,668.5
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,907.71,651.91
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,877.21,633.2
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,839.62,610.94
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,799.53,586.71
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,756.44,558.65
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,711.24,527.66
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,659.64,492.27
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,607.1,455.18
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,552.36,415.46
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,496.48,373.54
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,436.27,327.49
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,377.5,280.91
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,317.13,231.74
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,259.44,183.53
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,200.48,134.95
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,147.0,92.08
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,95.14,54.81
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,51.62,30.82
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,31.37,20.57
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,19.46,6.39
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,12.82,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,25.39,14.85
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,37.32,26.75
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,71.06,43.95
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,114.12,73.73
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,163.52,112.73
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,214.39,155.38
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,270.36,202.75
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,324.35,248.14
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,384.7,297.09
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,440.26,340.66
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,497.45,383.89
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,549.36,421.76
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,600.78,457.89
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,649.89,491.53
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,698.31,523.68
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,722.89,537.06
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,737.18,543.18
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,772.36,565.82
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,805.86,586.83
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,837.65,606.81
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,864.78,623.61
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,883.88,635.97
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,900.22,646.61
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,913.48,654.51
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,923.78,660.54
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,924.57,661.29
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,922.23,660.17
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,912.51,653.0
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,899.8,643.99
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,881.42,632.67
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,860.3,619.53
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,834.76,603.79
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,806.65,586.17
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,770.87,563.93
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,729.74,537.71
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,689.86,510.88
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,648.39,482.4
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,599.53,449.63
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,550.6,415.82
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,499.74,378.94
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,449.07,341.07
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,393.51,298.95
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,340.21,257.32
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,285.27,212.97
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,233.66,170.6
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,181.16,128.44
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,132.35,89.93
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,88.66,57.8
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,52.5,34.61
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,31.38,20.55
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,15.19,2.67
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,11.23,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,22.06,11.89
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,38.04,27.2
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,69.02,45.65
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,107.83,73.66
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,153.15,109.52
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,165.57,125.63
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,156.35,122.25
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,200.83,157.56
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,245.86,192.76
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,281.55,220.55
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,318.25,248.57
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,434.86,337.67
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,572.26,438.71
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,619.53,471.34
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,666.54,503.56
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,701.26,524.75
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,732.8,543.23
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,768.44,566.16
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,802.46,587.64
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,828.45,603.38
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,852.05,617.45
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,871.59,628.92
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,888.53,638.69
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,898.89,644.98
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,906.38,649.48
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,906.1,649.59
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,902.88,647.92
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,899.75,646.99
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,892.42,643.38
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,873.35,631.48
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,851.63,617.85
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,826.09,602.01
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,795.13,582.42
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,759.06,559.77
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,721.46,535.65
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,680.85,508.06
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,638.89,479.0
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,589.96,444.88
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,541.14,410.04
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,489.25,372.22
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,438.13,333.93
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,383.03,292.13
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,330.36,251.03
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,275.72,207.15
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,221.29,162.88
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,171.59,122.77
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,127.16,87.62
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,84.42,55.98
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,49.26,32.55
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,28.76,18.22
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.11,0.0
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
