Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,10.24,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,19.05,9.34
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,36.13,25.64
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,66.03,44.65
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,103.8,72.59
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,147.74,107.3
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,139.54,106.42
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,111.48,87.23
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,151.72,119.15
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,193.2,151.53
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,244.69,191.7
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,308.96,241.19
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,423.1,328.22
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,556.04,426.06
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,602.88,458.57
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,649.64,490.86
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,700.11,526.1
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,756.48,564.66
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,792.84,587.95
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,827.27,609.75
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,856.3,628.48
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,882.92,645.5
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,902.26,657.19
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,918.66,666.97
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,931.09,674.7
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,940.39,680.42
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,940.62,682.52
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,937.58,682.59
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,924.08,674.11
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,907.56,663.69
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,888.66,652.77
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,866.95,639.89
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,842.71,624.45
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,815.59,606.89
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,779.97,583.97
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,742.48,559.37
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,701.34,531.01
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,658.51,500.9
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,608.9,465.76
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,554.34,426.24
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,502.7,387.92
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,451.31,348.62
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,394.91,304.84
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,340.71,261.5
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,285.72,216.05
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,233.81,172.39
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,180.31,128.26
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,132.55,89.82
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,87.16,55.91
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,49.2,31.7
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,29.22,18.57
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,14.4,0.0
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,11.95,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,22.07,11.41
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,36.38,25.79
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,71.29,45.85
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,112.13,74.93
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,160.57,113.37
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,154.68,117.24
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,118.91,93.55
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,151.21,119.36
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,183.1,144.37
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,236.96,186.81
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,303.98,238.93
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,378.63,296.04
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,471.96,365.72
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,583.11,448.86
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,702.83,535.63
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,738.22,558.17
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,769.75,578.13
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,806.42,601.97
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,841.07,624.04
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,870.66,642.84
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,897.75,659.84
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,917.91,672.09
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,935.07,682.36
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,946.19,688.64
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,954.06,692.85
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,954.74,695.25
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,952.06,695.6
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,949.18,694.85
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,942.52,691.67
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,922.47,680.44
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,899.36,667.2
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,870.97,649.25
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,839.89,629.17
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,802.57,604.98
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,763.23,578.97
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,719.16,549.25
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,673.74,517.86
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,622.6,481.1
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,571.15,443.24
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,516.35,402.06
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,462.23,360.21
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,399.83,311.38
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,344.6,266.64
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,287.88,219.22
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,234.77,174.05
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,180.4,128.67
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,131.99,89.33
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,86.21,55.12
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,48.56,31.34
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,27.93,17.45
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,13.61,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,11.95,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,22.03,11.03
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,36.03,25.43
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,71.28,45.64
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,90.32,64.35
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,93.51,72.24
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,117.42,91.85
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,143.0,112.68
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,174.49,138.06
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,208.09,164.86
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,242.7,192.08
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,278.94,220.15
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,368.82,289.74
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,471.12,366.67
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,578.31,447.21
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,693.13,531.09
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,734.95,557.81
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,774.84,583.01
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,811.22,606.91
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,845.48,629.06
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,873.26,646.6
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,898.35,662.06
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,917.7,674.9
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,933.99,685.83
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,944.16,691.77
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,951.05,695.65
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,951.17,696.25
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,947.92,694.78
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,925.31,680.19
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,899.46,662.68
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,880.71,651.77
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,859.21,638.86
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,833.62,622.4
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,805.4,603.97
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,769.07,580.26
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,731.0,554.95
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,689.73,527.14
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,642.38,494.39
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,593.31,459.12
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,544.21,423.01
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,492.14,383.86
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,440.67,344.07
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,385.47,300.81
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,332.62,258.21
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,277.59,212.5
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,226.05,169.03
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,174.09,125.96
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,125.92,86.9
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,83.09,54.55
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,47.65,31.2
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,27.24,16.62
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,11.29,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,11.95,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,21.56,10.22
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,35.02,24.4
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,71.51,44.53
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,113.56,74.39
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,163.61,114.14
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,174.13,131.01
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,159.6,124.77
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,224.36,175.56
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,303.4,237.43
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,349.72,273.8
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,397.63,310.55
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,500.38,388.31
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,614.91,472.16
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,665.21,506.99
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,714.71,540.73
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,752.65,565.39
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,787.08,587.19
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,823.69,610.67
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,858.1,632.22
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,887.69,649.05
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,914.59,663.99
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,934.36,676.54
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,950.96,687.16
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,961.75,693.14
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,969.15,697.07
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,969.73,698.11
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,966.82,697.07
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,961.39,693.11
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,943.84,681.38
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,925.02,670.0
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,910.68,661.6
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,882.69,644.45
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,851.81,625.34
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,814.64,602.8
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,775.27,577.8
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,731.08,547.85
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,685.23,516.1
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,634.26,480.55
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,582.76,443.65
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,527.35,402.84
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,472.23,360.96
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,413.09,315.33
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,356.07,269.84
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,297.41,221.88
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,238.66,172.92
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,182.36,126.29
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,132.2,85.9
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,84.59,51.22
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,45.62,27.93
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,25.42,14.63
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,11.67,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,11.52,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,21.0,9.39
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,31.78,21.68
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,74.98,43.56
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,121.9,76.4
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,177.61,121.08
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,158.85,118.48
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,94.84,73.99
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,117.91,92.5
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,141.87,111.31
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,171.61,134.7
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,209.52,164.28
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,271.22,211.92
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,347.66,269.58
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,545.2,421.5
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,751.49,571.55
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,799.63,600.06
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,838.08,622.63
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,874.7,644.97
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,908.47,665.24
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,937.31,682.58
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,962.9,697.79
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,982.73,710.28
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,998.95,720.58
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,1008.57,725.76
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,1014.4,728.66
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,1014.47,729.06
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,1010.72,727.18
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,992.1,714.81
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,983.8,709.28
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,964.24,697.51
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,941.26,683.6
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,912.25,666.02
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,880.22,646.33
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,841.86,622.96
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,801.08,597.67
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,755.23,567.27
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,707.65,534.16
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,657.87,499.48
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,604.88,461.52
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,546.86,418.72
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,489.15,374.75
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,428.4,327.63
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,369.51,280.28
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,307.78,229.42
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,249.6,180.32
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,190.84,131.17
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,138.38,88.6
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,85.2,49.84
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,44.29,26.33
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,24.39,13.48
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,11.7,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,11.1,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.24,8.3
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,33.01,22.66
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,74.47,42.79
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,120.85,75.26
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,176.42,119.92
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,159.24,118.82
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,103.32,81.07
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,139.24,109.81
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,183.34,144.75
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,221.55,174.76
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,262.26,206.35
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,343.1,269.18
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,433.78,337.92
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,588.53,456.48
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,750.81,574.92
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,797.16,602.78
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,841.55,629.67
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,879.13,652.8
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,913.83,673.84
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,943.13,691.18
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,969.09,706.3
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,989.16,718.6
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,1005.56,728.63
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,1015.79,733.77
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,1022.15,736.59
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,1022.14,736.94
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,1018.24,734.96
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,1004.86,725.57
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,987.84,714.02
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,968.05,702.17
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,944.77,688.08
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,915.43,670.29
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,883.01,650.35
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,845.88,628.29
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,813.71,609.32
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,767.12,578.82
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,718.67,545.78
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,666.11,510.08
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,612.51,472.33
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,554.92,429.32
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,497.33,384.82
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,435.71,336.25
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,375.72,287.18
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,312.96,234.06
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,253.39,182.53
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,192.65,130.95
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,137.97,85.98
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,85.41,47.86
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,42.56,24.22
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,23.0,11.92
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,11.95,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,10.67,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,20.62,7.89
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,32.4,22.07
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,75.88,42.26
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,124.63,77.14
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,180.98,123.15
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,156.81,116.67
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,85.71,66.44
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,120.22,94.39
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,156.65,123.34
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,192.21,151.37
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,224.61,176.5
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,327.79,257.57
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,444.16,346.26
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,597.37,463.06
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,763.47,583.84
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,801.12,605.51
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,833.98,624.58
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,871.55,647.86
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,906.47,669.11
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,934.5,685.66
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,959.27,700.06
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,979.12,712.67
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,995.47,723.13
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,1005.3,728.46
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,1011.42,731.54
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,1011.34,731.81
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,1007.51,729.83
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,997.47,722.89
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,983.76,713.7
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,964.15,703.23
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,941.14,690.53
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,911.99,672.61
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,879.77,652.53
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,841.4,629.1
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,800.62,603.71
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,755.25,573.22
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,707.96,539.97
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,657.0,504.02
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,602.84,464.76
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,545.75,422.16
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,488.75,378.21
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,426.85,329.66
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,366.94,281.0
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,305.49,229.3
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,247.48,179.47
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,187.81,129.27
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,134.65,85.92
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,83.81,48.87
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,40.93,23.63
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,21.74,10.24
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,10.24,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,10.67,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,19.35,6.3
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,34.62,23.88
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,74.2,44.96
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,79.89,54.79
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,60.37,45.56
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,75.52,58.24
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,90.82,70.78
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,107.73,84.41
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,124.85,97.99
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,162.51,128.04
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,209.47,165.07
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,239.81,188.34
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,271.19,212.14
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,379.31,296.03
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,485.39,375.78
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,658.26,504.64
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,823.72,621.27
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,860.93,643.39
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,895.58,664.64
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,924.15,681.69
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,949.68,696.72
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,968.69,708.86
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,984.26,718.88
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,994.32,724.41
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,1000.76,727.73
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,1000.59,728.32
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,996.74,726.67
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,984.4,719.58
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,968.57,710.3
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,948.33,697.83
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,924.81,683.21
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,897.1,666.04
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,866.34,646.72
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,827.75,622.63
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,786.87,596.7
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,746.9,569.38
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,700.72,536.78
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,648.08,500.46
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,594.81,462.49
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,539.03,420.53
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,482.98,376.96
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,421.99,328.06
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,362.97,279.25
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,302.34,227.94
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,244.68,178.07
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,185.68,128.19
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,133.19,85.19
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,82.45,47.93
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,39.36,22.39
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.61,8.63
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,9.39,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,9.82,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,17.92,4.61
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,32.51,22.13
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,76.34,44.46
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,89.88,61.96
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,76.22,59.04
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,94.74,74.32
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,114.2,90.14
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,156.37,123.84
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,199.53,157.81
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,282.99,223.53
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,380.46,298.6
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,512.72,398.87
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,661.59,507.25
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,713.52,542.39
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,764.11,576.22
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,811.2,605.19
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,856.42,632.44
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,885.21,649.75
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,919.79,670.94
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,948.06,688.38
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,973.01,703.69
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,992.61,715.09
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,1008.59,724.27
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,1018.91,730.43
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,1025.45,734.29
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,1024.72,734.66
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,1020.17,732.76
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,1016.93,731.82
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,1009.38,728.19
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,989.18,716.47
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,965.33,702.45
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,935.71,684.58
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,902.83,664.43
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,865.1,641.6
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,824.59,616.61
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,778.21,587.44
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,729.74,556.28
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,681.56,522.27
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,626.88,482.61
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,567.69,438.38
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,508.37,392.53
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,445.29,342.9
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,383.6,292.43
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,319.25,237.85
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,256.94,183.86
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,194.14,130.34
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,137.55,83.72
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,82.1,43.8
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,37.58,19.82
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,19.36,6.64
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,9.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,9.82,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,19.02,4.12
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,33.07,18.65
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,77.25,42.58
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,126.49,78.38
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,184.25,125.97
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,163.29,122.73
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,92.64,72.79
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,105.98,83.67
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,119.41,94.32
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,138.02,109.07
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,157.19,124.11
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,223.76,177.29
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,288.04,227.48
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,290.84,228.33
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,292.39,228.34
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,407.78,316.89
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,516.76,397.22
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,646.47,493.41
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,786.6,593.2
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,894.8,667.16
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,980.92,720.52
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,1000.08,730.73
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,1015.48,739.13
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,1025.49,744.59
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,1031.59,747.65
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,1031.77,748.12
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,1027.98,746.2
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,1012.38,737.14
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,993.12,725.81
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,973.77,714.1
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,950.86,700.05
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,922.44,682.63
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,890.69,662.87
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,817.69,615.56
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,743.83,564.65
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,742.24,566.5
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,720.72,553.45
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,672.87,519.15
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,618.53,479.38
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,561.08,436.2
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,503.1,391.07
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,440.35,341.25
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,379.01,290.64
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,315.77,236.44
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,255.25,183.33
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,191.42,128.6
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,135.08,81.92
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,80.47,42.52
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,36.69,19.14
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,19.37,5.1
