Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,8.96,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,16.35,1.52
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,32.1,18.08
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,68.98,40.58
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,110.96,72.42
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,158.4,111.78
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,205.75,152.83
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,256.41,196.59
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,341.42,264.7
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,440.68,343.68
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,501.85,393.23
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,561.07,439.74
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,618.52,483.3
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,675.37,524.96
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,727.01,561.17
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,776.88,594.02
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,821.91,621.78
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,864.38,647.3
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,901.26,671.29
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,935.02,693.12
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,964.43,710.92
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,990.35,726.41
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,1009.34,738.14
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,1024.45,747.47
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,1034.55,752.52
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,1040.65,755.11
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,1039.73,754.47
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,1034.74,751.37
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,1023.9,744.63
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,1009.13,735.48
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,988.42,722.54
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,964.0,707.25
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,935.08,688.99
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,902.77,668.45
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,864.18,644.85
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,822.75,619.04
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,776.81,588.56
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,728.68,556.21
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,675.77,520.51
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,621.54,481.83
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,563.03,437.66
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,504.12,391.64
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,443.15,342.29
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,381.53,290.77
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,317.18,235.75
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,255.83,182.02
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,192.41,127.56
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,135.04,80.03
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,78.3,39.26
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,33.75,16.28
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,12.47,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,8.11,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,15.71,0.0
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,32.38,15.78
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,80.39,40.89
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,133.26,79.63
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,194.4,130.69
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,255.35,184.85
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,320.78,242.76
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,383.91,297.5
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,447.97,351.11
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,509.41,401.41
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,571.24,450.17
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,628.86,494.23
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,685.58,536.22
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,738.04,574.06
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,788.69,608.89
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,832.68,637.41
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,873.62,663.5
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,911.24,688.38
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,945.7,711.0
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,973.98,727.99
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,998.65,742.54
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,1018.09,755.09
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,1033.66,765.2
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,1042.84,771.22
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,1047.98,774.73
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,1047.5,774.38
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,1042.96,771.52
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,1029.8,763.39
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,1012.82,752.88
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,992.23,739.74
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,967.98,724.19
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,938.23,705.2
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,905.14,683.87
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,866.43,659.58
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,824.96,633.09
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,779.02,601.89
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,730.82,568.7
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,676.74,530.03
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,621.53,488.93
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,565.87,445.27
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,506.33,397.41
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,442.71,345.55
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,380.52,293.1
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,315.74,237.26
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,254.14,182.92
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,190.64,127.86
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,132.18,79.16
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,76.96,39.66
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,33.66,16.76
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,12.93,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,8.11,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,15.76,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,33.56,15.93
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,82.17,41.9
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,136.06,81.85
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,197.93,133.75
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,180.84,135.4
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,107.97,84.82
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,133.42,105.5
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,165.72,131.43
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,187.9,148.82
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,210.55,166.31
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,249.99,196.63
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,291.38,227.87
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,376.36,293.09
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,455.71,352.46
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,683.74,525.24
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,887.66,666.57
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,925.78,689.85
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,960.69,712.29
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,989.43,729.58
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,1014.47,744.45
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,1034.19,757.77
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,1049.94,768.65
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,1058.74,775.12
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,1063.39,779.07
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,1062.82,780.92
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,1058.11,780.21
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,1045.08,772.94
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,1028.14,763.15
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,1007.57,751.54
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,983.25,737.42
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,953.03,717.87
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,919.45,695.99
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,880.4,671.06
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,838.48,643.91
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,790.97,611.52
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,741.26,577.23
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,686.58,538.56
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,630.68,497.12
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,530.6,419.2
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,437.95,345.88
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,418.01,328.86
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,385.4,299.0
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,318.41,241.01
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,255.59,185.53
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,190.24,128.65
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,132.74,80.49
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,76.73,40.62
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,34.67,18.03
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,13.85,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,8.11,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,15.65,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,32.93,16.09
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,78.12,42.01
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,128.1,79.29
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,186.53,127.96
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,245.1,179.34
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,308.85,234.92
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,370.47,288.02
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,433.58,340.61
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,493.27,388.75
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,553.78,435.72
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,609.66,476.59
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,664.8,515.26
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,716.23,551.49
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,759.73,579.72
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,806.08,608.34
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,850.67,635.17
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,887.67,658.16
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,921.72,679.07
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,916.22,674.18
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,880.01,647.0
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,863.46,635.13
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,845.99,622.33
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,880.21,645.81
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,912.04,667.19
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,886.22,649.13
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,857.68,629.6
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,859.65,632.13
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,858.59,632.46
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,916.56,675.83
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,939.0,691.03
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,910.79,673.08
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,879.33,653.24
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,841.16,629.72
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,808.05,609.47
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,761.83,578.81
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,713.6,545.97
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,659.77,507.96
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,605.06,468.16
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,546.54,424.25
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,488.11,378.88
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,425.26,329.07
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,364.28,278.94
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,301.04,225.58
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,241.35,173.91
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,179.84,121.55
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,125.62,77.07
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,73.2,39.51
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,32.95,16.77
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,13.48,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,8.54,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,15.6,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,35.32,18.23
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,79.2,44.89
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,128.47,82.33
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,186.08,130.54
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,243.61,180.95
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,306.88,236.21
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,368.04,289.19
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,432.0,342.9
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,424.5,338.83
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,389.31,310.64
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,521.61,415.35
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,668.99,527.83
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,721.29,564.83
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,772.26,599.46
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,817.04,628.56
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,868.3,661.77
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,905.83,686.58
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,940.34,709.31
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,968.62,726.67
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,993.46,741.72
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,1012.41,754.34
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,1027.55,764.54
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,1035.79,770.29
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,1040.06,773.57
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,1038.82,774.84
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,1033.61,773.68
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,1017.58,764.58
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,997.91,753.04
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,977.15,741.0
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,952.88,726.52
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,845.81,652.18
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,719.48,557.32
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,783.84,610.55
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,811.64,633.2
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,729.43,573.52
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,641.98,506.97
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,582.6,462.93
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,519.39,414.9
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,519.39,414.8
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,498.24,396.49
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,434.51,343.73
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,372.49,290.88
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,305.89,233.28
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,244.51,179.06
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,182.0,124.76
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,127.03,78.93
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,72.41,40.23
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,31.97,16.48
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.66,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,7.68,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,14.28,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,34.84,19.34
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,74.13,46.48
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,118.89,81.1
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,171.99,125.12
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,226.62,171.99
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,287.74,224.28
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,347.86,275.14
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,418.18,332.88
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,478.0,381.01
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,539.68,429.04
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,600.63,475.22
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,663.36,521.33
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,716.34,558.9
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,768.33,594.8
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,823.71,631.71
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,874.91,664.72
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,912.83,688.23
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,947.74,709.61
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,976.56,727.57
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,1001.92,743.25
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,1020.75,756.11
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,1035.78,766.61
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,1044.98,771.9
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,1050.2,774.7
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,975.55,725.35
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,867.54,648.34
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,963.07,718.22
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,1021.39,756.14
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,1000.81,742.55
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,976.53,727.13
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,945.53,707.46
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,911.29,685.54
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,871.19,660.26
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,828.38,632.85
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,780.3,600.36
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,730.38,566.2
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,680.72,530.73
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,624.55,489.21
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,563.14,442.42
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,502.07,394.32
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,437.7,341.96
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,375.12,289.3
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,308.02,231.84
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,245.61,177.18
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,181.91,122.66
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,125.82,76.45
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,71.22,37.81
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,30.91,14.73
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,7.68,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,14.06,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,35.26,17.22
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,79.76,44.96
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,129.68,82.66
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,189.63,132.37
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,248.35,183.7
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,312.71,239.43
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,375.43,292.31
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,441.53,345.87
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,502.78,394.39
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,565.05,441.76
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,623.72,484.08
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,682.3,524.7
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,734.78,560.71
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,779.04,588.85
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,826.4,617.55
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,871.95,644.44
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,909.38,667.37
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,943.79,688.23
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,972.52,704.48
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,997.79,718.45
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,1017.03,729.49
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,1032.47,738.23
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,1041.54,743.54
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,1046.64,746.46
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,1045.69,746.28
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,1040.73,743.76
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,1023.98,733.23
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,1003.6,720.46
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,983.05,709.75
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,958.95,696.69
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,927.47,677.64
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,893.02,656.5
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,861.98,638.5
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,818.98,612.07
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,769.86,579.86
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,719.12,545.53
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,664.0,507.02
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,608.16,466.82
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,547.28,421.58
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,487.37,375.51
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,423.26,325.06
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,361.39,274.63
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,297.31,220.68
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,237.27,169.07
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,174.92,116.88
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,120.51,73.05
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,68.13,36.12
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,28.55,12.41
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,7.26,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,14.04,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,34.61,15.77
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,79.94,43.84
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,130.8,82.12
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,191.99,132.61
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,251.92,184.49
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,317.34,240.08
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,381.11,292.36
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,447.41,344.08
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,509.03,391.35
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,571.53,437.3
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,630.09,478.64
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,683.56,515.05
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,735.78,549.67
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,786.39,581.61
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,830.97,607.82
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,872.86,631.8
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,910.57,653.94
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,945.29,674.0
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,973.9,690.59
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,999.05,705.02
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,1018.18,716.18
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,1033.51,725.12
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,1042.45,728.75
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,1047.42,730.11
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,1046.4,729.98
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,1041.39,727.59
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,1027.24,718.69
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,1009.35,707.61
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,988.01,697.29
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,963.1,684.63
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,932.41,666.76
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,898.54,646.69
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,859.05,623.7
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,816.93,598.63
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,775.37,572.34
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,724.64,539.34
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,670.0,501.89
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,614.44,462.65
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,553.31,418.1
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,492.55,372.29
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,428.12,321.96
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,365.43,271.33
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,299.75,217.21
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,238.37,165.52
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,174.89,113.6
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,119.38,69.8
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,66.0,33.09
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,25.96,9.52
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,6.4,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,12.8,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,34.91,15.24
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,81.33,44.34
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,132.02,82.19
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,192.45,131.24
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,252.73,182.38
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,318.67,237.56
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,381.52,289.3
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,447.16,341.39
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,509.29,388.61
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,572.45,434.64
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,629.82,475.1
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,686.63,513.76
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,739.82,547.22
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,791.55,577.26
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,831.36,599.21
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,876.2,624.02
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,913.25,644.66
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,947.29,663.25
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,975.31,677.98
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,999.84,690.56
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,1018.25,700.9
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,1032.88,709.1
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,1041.18,712.18
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,1045.55,713.1
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,1044.45,712.42
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,1039.4,709.58
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,1021.02,698.21
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,999.08,684.9
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,989.54,680.55
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,963.71,666.22
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,931.36,648.5
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,896.04,628.71
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,854.7,606.04
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,810.99,581.35
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,761.06,550.8
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,709.75,517.78
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,653.69,480.78
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,598.84,443.3
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,536.95,398.94
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,476.27,353.91
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,411.47,305.31
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,349.4,256.97
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,283.89,204.41
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,224.02,155.45
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,162.94,106.79
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,108.35,64.73
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,59.23,31.2
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,23.8,7.69
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,11.1,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,32.76,15.28
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,73.47,43.44
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,119.76,78.67
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,176.44,125.18
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,236.01,176.28
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,298.92,229.87
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,359.81,280.55
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,424.72,332.71
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,485.04,380.23
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,546.96,427.26
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,604.69,468.7
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,662.76,508.79
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,714.94,544.87
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,762.52,576.51
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,805.97,603.93
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,847.1,629.44
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,884.95,652.49
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,920.16,673.6
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,948.54,690.58
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,973.78,705.55
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,992.86,716.57
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,1008.39,725.42
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,1017.68,730.4
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,1023.25,733.15
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,1022.09,732.81
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,1017.14,730.23
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,1009.93,726.76
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,998.71,720.8
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,976.48,707.07
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,950.82,691.22
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,920.34,672.54
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,886.75,651.72
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,846.02,626.93
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,802.91,600.22
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,755.47,568.97
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,706.29,535.33
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,651.24,496.79
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,597.07,457.73
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,536.51,412.89
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,476.62,367.01
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,412.16,316.55
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,350.22,266.26
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,285.52,212.09
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,225.62,160.91
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,164.12,109.74
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,111.17,67.37
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,60.75,31.88
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,22.62,5.52
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
