Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,22.68,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,72.56,35.55
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,127.3,85.25
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,195.36,143.5
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,258.37,199.73
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,328.86,261.5
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,393.97,317.1
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,463.09,373.78
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,525.42,423.84
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,590.59,474.22
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,649.42,517.14
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,708.07,557.72
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,760.61,592.68
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,811.72,625.97
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,857.81,653.9
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,892.42,673.46
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,928.58,695.2
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,961.77,714.72
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,987.36,729.55
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,1009.45,742.15
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,1026.42,752.95
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,1039.63,761.48
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,1045.86,764.15
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,1048.18,764.49
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,1044.0,762.77
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,1035.92,758.68
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,1023.25,750.23
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,1006.72,739.38
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,981.76,725.58
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,953.36,709.46
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,918.15,687.27
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,880.1,663.01
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,836.64,635.78
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,798.44,611.89
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,746.44,576.62
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,693.1,539.92
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,632.93,496.75
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,572.75,451.88
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,508.48,402.27
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,445.58,351.88
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,377.0,295.75
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,311.56,240.13
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,240.99,179.37
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,178.39,124.64
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,111.83,69.05
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,57.63,10.7
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,17.49,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,23.1,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,73.95,34.59
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,129.71,86.99
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,198.4,146.33
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,261.75,203.43
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,332.54,266.1
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,398.31,323.5
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,467.02,381.46
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,530.34,433.25
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,594.99,484.31
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,654.36,529.68
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,713.53,572.57
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,766.14,608.78
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,817.26,643.3
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,854.56,667.41
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,897.42,695.3
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,933.43,718.05
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,966.4,738.57
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,993.23,755.1
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,1016.53,769.27
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,1033.04,780.07
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,1045.73,788.48
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,1051.94,792.68
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,1054.2,794.43
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,1049.95,791.93
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,1041.76,787.2
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,1024.48,776.43
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,1003.59,763.33
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,978.29,748.29
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,949.64,730.89
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,914.39,707.36
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,876.29,681.73
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,840.48,658.55
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,793.51,627.0
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,741.64,590.52
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,688.41,552.51
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,628.25,507.48
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,568.16,460.94
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,502.93,408.03
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,440.59,355.81
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,371.33,297.0
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,306.38,240.08
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,235.8,177.9
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,173.4,122.41
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,106.7,65.81
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,52.21,1.26
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,15.84,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,23.64,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,75.68,33.19
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,133.68,89.1
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,204.85,150.2
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,270.32,208.99
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,343.4,273.43
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,409.92,330.79
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,481.71,390.33
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,546.14,442.42
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,611.82,493.59
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,673.11,539.71
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,734.26,582.83
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,781.2,613.83
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,832.76,647.59
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,879.16,676.03
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,923.35,702.39
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,960.44,726.26
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,994.34,747.91
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,1021.27,763.36
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,1044.54,776.4
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,1061.51,786.85
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,1074.51,794.86
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,1080.91,797.18
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,1083.21,797.01
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,1079.27,794.97
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,1071.23,790.45
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,1055.65,780.0
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,1036.17,767.13
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,1010.81,751.57
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,981.85,733.63
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,945.5,710.64
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,906.2,685.5
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,862.21,657.91
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,815.84,628.26
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,761.84,592.83
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,712.45,560.04
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,651.06,515.84
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,589.57,469.48
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,522.19,416.15
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,456.6,362.44
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,384.6,302.97
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,318.01,245.77
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,243.76,181.23
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,178.52,123.97
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,108.45,65.14
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,51.56,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,15.81,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,22.99,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,72.81,29.56
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,129.49,86.42
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,198.49,145.83
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,263.08,203.72
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,335.4,267.35
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,327.52,265.97
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,292.53,239.26
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,442.16,361.91
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,597.98,485.56
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,657.27,530.29
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,716.38,572.82
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,767.75,607.96
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,809.85,635.85
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,853.61,664.85
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,894.93,691.8
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,929.67,715.02
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,961.35,736.08
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,908.06,698.42
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,814.76,629.81
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,713.39,553.66
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,607.17,472.16
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,618.72,481.56
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,651.04,505.34
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,649.2,504.27
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,646.02,502.45
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,690.55,538.04
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,731.48,570.53
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,714.05,558.36
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,712.83,557.98
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,817.42,640.9
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,880.52,687.2
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,716.87,569.01
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,529.97,424.59
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,629.64,506.84
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,693.88,558.95
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,633.27,512.58
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,572.7,465.34
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,505.29,410.62
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,441.49,357.07
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,370.66,296.74
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,304.53,238.6
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,228.8,172.43
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,163.51,115.21
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,96.35,57.97
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,41.38,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,13.51,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,13.69,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,37.43,12.7
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,74.24,50.73
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,115.66,86.5
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,155.94,122.17
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,199.31,159.96
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,241.01,195.61
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,284.58,231.79
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,320.21,260.39
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,354.99,287.4
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,270.89,218.54
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,162.87,128.7
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,195.05,154.83
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,243.21,192.97
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,236.19,186.53
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,243.98,191.96
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,285.93,224.48
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,311.62,244.02
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,225.22,175.85
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,160.3,123.88
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,183.86,142.68
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,207.76,161.47
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,237.49,184.47
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,267.63,207.53
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,269.62,209.04
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,271.57,210.65
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,273.5,212.33
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,295.16,229.18
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,255.95,199.02
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,236.79,184.36
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,187.31,145.57
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,139.42,107.53
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,122.59,94.53
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,105.94,81.48
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,114.42,88.61
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,123.25,96.03
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,92.27,71.09
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,62.22,46.55
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,54.28,40.06
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,46.35,33.49
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,197.16,157.57
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,294.58,228.37
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,223.98,166.18
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,162.32,112.05
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,81.76,47.59
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,20.49,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,10.24,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,17.08,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,50.78,15.49
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,100.59,68.63
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,158.08,118.0
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,139.69,109.37
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,90.63,71.27
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,119.37,95.58
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,144.11,116.07
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,178.4,144.45
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,214.62,174.04
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,203.58,163.91
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,178.81,142.63
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,200.68,159.84
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,223.07,177.13
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,399.83,318.1
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,573.64,448.99
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,765.57,590.76
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,953.0,716.77
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,983.97,733.65
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,1011.84,750.13
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,1028.68,760.9
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,1041.84,769.52
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,1054.01,776.77
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,1049.25,773.15
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,1044.2,771.65
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,1035.34,767.69
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,1023.74,760.52
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,1008.22,750.81
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,982.1,735.09
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,952.65,717.12
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,918.33,695.71
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,890.14,678.36
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,844.96,649.91
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,797.64,619.55
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,744.67,583.57
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,690.32,545.9
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,629.15,501.09
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,568.15,454.74
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,502.17,402.94
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,439.42,351.67
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,368.08,291.6
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,301.57,233.67
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,227.33,169.06
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,162.76,112.38
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,93.61,51.97
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,32.26,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,20.59,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,63.44,15.21
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,123.94,82.7
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,198.16,146.2
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,264.57,205.21
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,339.43,270.42
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,409.51,330.4
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,483.04,391.14
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,548.01,443.6
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,614.41,495.37
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,677.38,542.93
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,740.55,587.63
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,794.52,623.84
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,839.13,652.73
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,886.42,681.79
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,931.48,708.69
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,968.26,732.31
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,1001.85,753.72
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,1030.2,770.09
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,1055.0,784.08
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,1071.71,794.33
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,1084.43,802.15
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,1090.81,804.87
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,1093.05,805.11
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,1088.25,802.51
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,1079.32,797.42
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,1060.87,786.23
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,1038.67,772.7
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,1012.12,755.98
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,982.07,736.95
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,945.38,713.69
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,905.72,688.25
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,859.39,657.66
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,810.87,625.22
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,762.22,592.26
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,705.1,552.62
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,642.81,507.74
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,580.66,460.93
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,510.12,405.94
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,442.09,350.9
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,370.08,291.16
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,301.65,232.37
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,225.9,166.82
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,160.47,109.75
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,89.72,46.85
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,29.1,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,20.95,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,65.09,9.81
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,125.89,83.34
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,199.33,146.84
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,265.07,205.84
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,339.03,270.94
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,405.85,328.43
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,478.58,388.51
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,543.22,440.44
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,609.23,491.48
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,670.0,535.79
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,730.68,576.71
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,776.16,605.3
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,826.45,636.71
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,873.96,665.8
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,919.48,693.0
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,954.89,713.93
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,987.11,732.64
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,1013.04,746.12
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,1035.31,757.21
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,1051.71,766.57
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,1064.18,773.56
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,1069.53,775.13
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,1070.82,774.33
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,1066.52,771.72
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,1058.18,766.74
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,1043.18,756.17
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,1024.29,743.32
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,998.73,727.77
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,969.64,710.0
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,933.55,687.6
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,894.51,663.15
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,849.48,635.71
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,802.18,606.29
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,748.7,570.85
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,699.82,538.11
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,638.35,495.0
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,576.89,449.68
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,509.41,397.46
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,443.82,344.83
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,371.83,286.06
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,304.43,228.97
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,230.63,166.35
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,165.46,110.23
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,79.02,37.44
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,18.92,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,59.02,1.66
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,114.45,74.53
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,178.84,130.28
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,238.62,182.92
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,305.36,240.45
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,367.14,292.25
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,433.23,345.56
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,490.76,390.73
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,549.2,435.01
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,633.76,496.81
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,726.2,560.02
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,771.48,589.19
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,821.58,621.64
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,860.43,645.05
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,905.28,672.27
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,886.83,656.75
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,852.28,631.24
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,863.11,636.8
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,870.01,639.07
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,966.71,701.43
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,1038.96,745.24
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,986.93,709.3
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,906.14,655.67
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,902.17,653.62
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,895.15,648.95
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,829.66,603.04
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,770.53,561.28
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,749.45,548.07
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,726.23,533.07
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,713.35,525.74
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,696.69,515.7
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,634.61,472.61
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,574.43,430.48
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,532.98,402.19
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,490.76,372.59
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,414.6,317.33
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,356.67,274.2
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,308.45,237.5
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,262.98,201.96
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,215.34,164.72
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,170.69,128.63
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,123.91,90.11
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,82.31,55.44
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,38.96,14.95
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.83,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,16.09,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,48.24,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,106.38,68.27
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,178.11,128.45
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,243.09,184.06
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,317.21,246.27
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,384.7,301.62
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,457.14,358.72
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,521.78,407.54
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,588.47,455.88
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,648.81,497.23
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,706.39,534.46
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,759.92,566.97
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,812.26,597.8
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,871.32,632.77
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,920.78,660.69
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,956.55,679.59
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,989.15,696.37
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,1016.06,709.46
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,1039.33,720.27
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,1055.62,727.45
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,1067.98,732.32
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,1073.27,732.61
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,1074.5,730.71
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,1068.94,726.54
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,1059.35,720.24
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,1043.88,709.25
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,1024.58,696.25
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,998.45,681.86
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,968.83,665.46
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,932.25,644.85
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,892.78,622.37
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,846.95,597.72
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,798.95,571.1
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,745.27,539.52
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,696.32,510.13
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,633.53,469.01
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,570.96,425.81
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,503.14,377.24
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,437.39,327.88
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,364.28,271.67
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,296.15,216.75
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,222.33,156.06
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,157.38,101.25
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,82.99,27.11
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,24.28,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
