Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,20.65,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,64.23,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,127.35,80.3
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,201.43,144.24
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,268.01,201.98
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,341.35,263.93
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,409.43,320.18
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,481.45,377.15
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,545.86,425.08
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,611.65,471.53
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,671.83,510.58
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,731.7,545.51
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,784.38,576.42
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,827.63,600.4
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,872.8,625.86
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,915.57,649.29
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,950.33,668.77
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,981.96,686.27
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,1006.96,699.71
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,1028.33,711.05
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,1043.77,720.4
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,1055.36,727.64
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,1059.6,731.5
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,1059.87,733.16
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,1053.83,731.15
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,1043.88,726.9
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,1023.27,716.19
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,999.21,703.38
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,972.51,689.7
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,942.56,673.85
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,915.27,658.68
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,874.93,634.81
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,828.35,607.72
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,779.83,578.7
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,724.56,543.14
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,668.48,506.11
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,606.2,463.55
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,546.73,421.19
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,478.79,369.9
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,413.5,318.62
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,341.29,260.54
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,274.81,205.1
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,200.25,142.99
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,136.77,88.9
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,58.14,11.9
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,22.74,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,93.3,60.42
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,175.91,129.32
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,240.54,186.12
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,314.15,249.69
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,382.38,307.8
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,455.87,368.19
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,520.36,419.19
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,586.93,469.79
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,648.69,514.32
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,708.26,554.75
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,761.27,589.9
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,813.05,623.58
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,862.84,654.04
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,910.99,682.79
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,937.35,697.94
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,970.27,717.6
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,996.53,731.3
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,1019.34,742.77
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,1035.47,751.45
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,1047.83,757.9
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,1052.79,760.34
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,1053.84,760.5
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,1048.3,757.62
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,1038.89,752.48
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,1019.74,741.68
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,997.13,728.72
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,981.58,721.4
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,951.1,704.15
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,912.31,680.26
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,870.99,654.4
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,823.88,625.12
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,774.94,594.02
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,717.26,555.08
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,662.51,516.88
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,600.19,472.41
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,538.72,426.87
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,467.11,370.92
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,399.22,315.96
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,326.22,255.75
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,259.46,198.82
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,184.32,135.12
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,121.06,80.4
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,51.27,2.46
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,16.08,6.76
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,26.45,16.48
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,39.83,28.18
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,53.43,39.96
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,67.57,51.99
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,81.78,63.86
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,92.71,72.76
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,103.72,81.59
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,172.95,138.75
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,238.83,191.74
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,271.07,216.61
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,304.32,242.01
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,413.12,327.1
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,511.01,401.13
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,753.53,583.67
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,964.01,725.7
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,990.95,739.03
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,1014.51,752.1
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,1030.02,760.8
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,1041.77,767.24
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,1047.59,769.19
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,1049.52,768.87
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,937.48,695.96
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,791.48,595.2
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,801.93,604.19
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,808.54,609.12
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,754.66,571.48
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,700.65,533.67
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,678.57,519.93
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,654.09,504.03
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,642.93,499.55
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,626.46,490.8
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,596.71,470.69
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,570.73,452.57
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,524.79,418.89
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,477.27,382.82
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,434.15,348.6
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,389.75,311.61
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,316.66,250.75
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,250.07,193.53
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,175.08,129.17
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,115.1,76.02
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,48.45,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,37.18,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,106.64,66.56
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,178.2,130.98
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,244.37,189.76
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,319.9,255.64
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,223.73,182.34
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,66.71,51.18
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,84.73,66.37
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,102.92,81.25
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,140.78,112.17
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,180.24,143.66
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,316.71,253.71
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,434.81,345.03
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,678.88,530.81
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,911.89,690.55
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,947.63,711.91
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,980.33,733.46
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,995.09,742.38
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,1017.27,756.44
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,1032.12,766.56
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,1043.24,774.45
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,1048.31,779.62
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,1049.53,782.37
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,929.56,702.1
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,776.24,592.71
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,799.78,611.57
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,818.39,625.55
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,822.86,629.55
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,816.45,625.67
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,724.02,559.73
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,643.36,500.56
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,622.26,488.37
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,597.83,472.93
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,643.74,511.04
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,662.79,528.18
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,599.74,480.64
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,539.86,434.39
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,472.88,381.02
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,408.2,327.49
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,334.86,265.37
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,267.65,206.6
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,192.79,141.34
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,129.63,83.41
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,53.34,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,14.51,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,68.51,41.47
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,134.45,99.45
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,183.51,143.77
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,237.59,191.91
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,288.42,236.34
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,342.1,281.92
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,391.34,322.32
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,441.83,362.5
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,552.54,449.28
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,667.7,535.46
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,617.24,492.82
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,538.98,429.11
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,636.4,501.52
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,721.81,562.06
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,738.86,571.04
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,752.54,578.1
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,782.47,597.72
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,810.74,615.87
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,806.94,610.92
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,799.97,604.14
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,804.87,607.15
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,807.39,608.49
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,806.51,608.72
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,803.19,607.37
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,800.91,607.37
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,795.64,605.34
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,769.71,587.95
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,741.87,569.24
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,717.31,553.15
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,690.34,535.12
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,642.67,501.95
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,595.05,468.26
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,531.92,421.12
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,471.3,375.01
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,442.72,354.43
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,410.45,329.89
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,355.87,286.17
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,303.56,242.97
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,247.97,195.74
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,196.29,150.68
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,139.82,101.83
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,91.38,57.06
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,37.89,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.87,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.92,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,7.39,0.56
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,9.86,2.71
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,12.75,5.19
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,15.65,7.64
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,18.13,9.73
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,20.62,11.81
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,186.65,152.33
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,364.96,297.29
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,326.35,263.44
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,265.07,211.68
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,171.24,135.27
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,76.54,57.21
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,116.51,89.65
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,158.09,122.98
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,126.92,97.54
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,96.85,73.07
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,54.46,38.77
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,13.26,5.19
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,53.22,37.76
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,94.17,70.85
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,101.75,76.94
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,109.41,83.12
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,65.31,47.59
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,23.21,13.36
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,16.56,7.94
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,9.93,2.51
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,9.1,1.83
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,8.26,1.16
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,12.39,4.61
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,16.52,8.09
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,10.73,3.29
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,4.94,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,84.23,65.27
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,172.84,138.63
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,146.02,116.31
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,120.14,94.67
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,93.9,72.62
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,64.67,47.89
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,43.13,29.38
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,22.21,10.55
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,11.1,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,30.83,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,100.58,56.5
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,175.66,127.38
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,241.28,185.88
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,316.45,251.64
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,382.57,309.25
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,453.34,368.9
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,516.66,420.94
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,579.66,471.21
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,637.46,516.34
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,695.21,558.99
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,746.66,595.43
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,796.85,630.45
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,842.21,662.05
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,885.58,692.01
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,791.04,622.58
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,645.85,509.03
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,576.04,452.92
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,479.77,375.95
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,557.39,437.61
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,658.06,514.8
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,660.94,516.85
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,662.4,518.26
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,541.94,425.43
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,422.64,331.67
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,412.83,324.58
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,402.83,317.14
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,389.95,308.12
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,376.89,298.94
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,300.23,238.02
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,210.9,166.2
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,128.93,100.46
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,53.9,39.01
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,78.32,59.3
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,105.35,81.72
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,71.73,54.23
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,40.52,28.4
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,34.28,23.2
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,28.05,17.95
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,22.25,13.03
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,16.46,8.06
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,11.1,3.4
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,5.74,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,2.99,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,2.87,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,4.92,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,7.39,0.54
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,9.86,2.71
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,12.75,5.19
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,15.65,7.65
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,18.13,9.75
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,20.62,11.83
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,50.95,37.23
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,82.47,63.22
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,66.85,50.11
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,52.25,37.91
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,87.3,66.6
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,124.77,96.81
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,73.62,55.0
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,26.52,16.27
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,29.85,18.95
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,33.19,21.62
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,30.7,19.56
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,28.21,17.51
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,31.95,20.57
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,35.7,23.63
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,46.95,32.83
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,58.21,42.03
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,41.1,28.08
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,24.04,14.12
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,25.69,15.51
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,27.34,16.89
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,135.97,106.48
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,254.79,202.6
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,128.52,100.63
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,16.52,8.07
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,99.68,77.54
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,192.14,153.71
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,147.49,117.24
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,116.45,91.71
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,98.26,76.79
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,80.56,62.05
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,197.52,157.58
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,254.19,195.9
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,176.12,127.32
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,110.18,60.11
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,37.48,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,16.88,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,81.39,40.93
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,152.46,111.28
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,216.17,167.5
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,294.17,234.71
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,364.74,295.13
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,441.89,359.15
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,506.61,410.95
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,573.7,462.68
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,635.28,508.53
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,694.48,550.12
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,747.1,586.31
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,798.6,621.09
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,842.88,649.06
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,885.0,675.15
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,824.85,632.22
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,736.85,567.43
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,736.52,565.4
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,712.85,546.69
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,711.42,545.32
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,707.85,542.32
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,893.77,676.39
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,1025.96,762.22
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,1019.65,757.95
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,1009.63,752.87
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,995.39,745.6
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,977.46,735.85
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,950.74,719.26
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,920.88,700.54
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,894.89,684.42
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,856.02,659.2
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,809.19,629.34
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,760.55,597.62
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,706.05,559.8
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,650.78,520.64
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,588.58,473.95
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,527.17,426.13
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,459.85,371.23
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,393.65,315.43
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,319.17,252.06
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,251.55,192.71
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,173.09,124.39
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,105.86,52.78
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,36.14,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,25.76,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,94.83,43.57
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,173.49,125.99
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,241.07,186.93
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,318.78,255.19
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,387.78,315.01
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,462.13,377.22
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,524.26,428.17
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,590.9,480.86
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,651.98,527.77
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,713.51,572.04
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,518.41,419.72
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,242.58,193.84
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,456.4,368.05
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,669.45,531.17
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,827.94,648.06
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,965.54,742.96
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,990.36,756.65
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,1011.71,768.88
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,1026.83,778.07
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,1038.2,784.89
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,1044.45,787.31
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,1046.82,787.33
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,1040.81,783.46
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,1030.94,777.22
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,1014.66,766.85
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,994.71,754.15
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,967.85,736.83
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,937.71,717.31
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,902.21,692.99
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,863.82,666.58
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,817.56,636.37
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,769.39,604.35
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,720.29,570.19
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,663.19,529.45
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,600.36,482.33
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,538.25,433.73
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,466.5,375.27
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,398.15,317.64
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,325.48,255.64
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,257.42,195.84
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,177.1,126.05
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,107.49,46.71
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,36.9,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
