Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,33.49,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,105.1,42.5
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,188.53,136.5
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,254.42,197.54
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,332.4,266.75
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,400.19,326.49
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,472.39,387.74
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,536.87,440.49
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,603.01,492.55
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,662.14,536.24
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,714.5,572.31
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,765.8,607.69
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,815.65,641.42
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,860.09,669.52
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,902.23,695.59
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,937.02,717.25
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,968.76,736.72
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,897.91,685.86
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,785.61,603.97
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,798.84,612.74
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,809.78,619.04
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,802.62,611.94
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,792.83,603.25
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,929.56,701.25
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,1026.84,765.96
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,1007.64,751.35
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,984.94,735.57
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,837.39,637.1
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,647.56,500.96
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,781.71,603.44
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,854.34,654.85
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,808.94,623.41
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,769.02,596.46
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,715.19,559.29
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,660.37,520.76
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,597.75,473.73
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,535.79,425.32
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,466.04,369.51
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,399.26,314.13
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,324.04,251.7
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,257.98,194.47
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,178.88,125.58
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,109.11,37.95
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,37.67,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,82.45,26.26
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,188.18,135.04
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,257.55,198.57
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,334.56,266.39
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,404.55,326.68
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,479.24,388.37
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,545.34,440.96
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,613.16,492.58
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,673.81,535.49
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,734.41,575.45
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,780.87,606.24
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,832.62,640.35
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,878.44,669.01
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,922.08,695.8
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,956.88,716.72
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,988.54,735.49
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,909.68,679.65
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,789.45,594.14
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,941.58,700.01
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,1061.51,777.13
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,1066.07,778.74
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,1066.62,779.08
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,1060.41,775.75
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,1050.24,770.06
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,1032.18,758.34
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,1010.49,744.37
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,982.61,726.62
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,951.4,706.74
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,914.78,683.58
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,875.37,658.39
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,828.62,627.3
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,779.94,594.59
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,731.56,561.69
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,674.91,522.34
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,610.63,475.88
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,547.06,427.79
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,476.04,371.55
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,407.98,315.69
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,331.08,252.88
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,263.69,195.29
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,181.81,124.87
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,108.91,25.06
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,37.84,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,79.17,17.47
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,181.3,128.04
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,249.91,190.16
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,328.65,257.83
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,394.83,313.84
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,468.37,373.25
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,533.38,423.47
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,600.15,472.65
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,659.8,512.93
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,719.45,550.17
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,663.91,508.36
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,575.22,440.94
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,742.89,561.68
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,896.84,661.01
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,931.77,679.3
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,963.71,696.96
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,987.46,711.02
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,1007.69,723.0
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,1022.17,732.92
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,1032.9,740.68
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,1035.86,742.27
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,1034.95,741.63
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,1028.98,739.41
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,1019.21,734.93
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,999.5,724.19
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,976.36,711.3
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,949.47,696.77
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,919.44,680.07
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,817.65,613.39
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,695.14,530.27
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,683.02,525.13
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,658.56,510.24
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,582.68,454.8
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,504.84,396.89
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,452.96,357.93
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,402.28,318.63
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,400.97,316.7
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,383.78,300.15
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,308.17,237.53
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,239.94,179.13
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,160.88,110.23
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,90.19,6.38
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,31.14,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,74.46,7.49
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,169.41,120.31
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,239.19,184.46
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,319.94,254.94
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,390.67,316.22
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,464.56,378.06
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,447.06,364.58
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,403.53,329.15
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,451.84,366.84
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,500.87,403.43
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,534.66,426.94
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,549.52,436.27
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,710.1,555.32
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,849.38,648.85
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,849.76,645.22
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,837.43,634.72
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,827.28,626.03
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,805.59,608.86
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,785.6,593.98
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,761.52,576.21
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,801.35,604.81
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,838.28,630.55
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,831.66,626.19
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,822.52,620.65
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,821.42,620.45
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,825.41,623.11
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,750.36,571.11
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,684.18,524.34
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,685.59,528.63
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,681.57,528.4
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,730.55,566.52
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,753.68,584.95
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,638.2,503.59
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,519.96,415.55
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,462.39,372.65
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,407.29,329.79
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,348.94,282.52
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,293.55,236.03
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,232.67,183.99
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,177.46,135.52
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,115.18,79.65
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,56.29,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,18.86,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,72.36,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,165.56,116.92
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,234.45,180.85
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,314.28,250.42
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,384.19,310.76
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,459.69,373.47
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,522.5,424.37
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,590.28,477.11
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,650.51,521.37
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,710.88,562.72
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,763.91,598.81
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,815.72,633.43
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,862.49,664.37
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,897.88,687.13
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,932.98,709.26
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,965.13,729.25
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,921.21,697.68
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,848.61,646.81
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,820.85,627.32
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,797.83,609.87
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,781.6,596.89
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,762.75,582.05
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,909.87,689.21
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,1018.53,762.32
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,997.47,746.69
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,973.08,730.04
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,835.54,637.83
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,675.22,522.78
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,774.87,600.3
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,844.46,650.42
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,796.49,618.39
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,746.93,585.46
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,689.52,545.16
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,631.83,503.7
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,567.89,455.27
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,508.19,408.38
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,435.33,349.49
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,366.89,292.14
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,290.49,227.21
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,222.06,167.31
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,119.4,80.52
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,26.81,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,17.62,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,39.32,24.84
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,67.07,49.79
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,96.61,75.64
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,124.13,99.67
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,152.64,124.14
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,180.33,147.76
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,209.02,171.86
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,160.06,130.05
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,101.08,79.35
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,235.42,192.76
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,388.08,317.04
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,288.76,234.3
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,186.09,148.07
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,260.41,208.72
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,321.58,257.7
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,255.45,203.48
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,175.06,137.62
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,188.82,148.78
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,202.78,159.96
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,167.41,131.08
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,133.06,103.02
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,128.38,99.31
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,123.75,95.63
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,251.67,199.77
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,373.43,295.83
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,267.72,211.86
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,153.5,119.57
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,261.64,208.98
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,372.44,298.17
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,185.81,149.02
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,33.91,22.66
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,43.45,30.74
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,53.03,38.8
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,46.35,33.37
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,39.69,27.88
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,33.04,22.26
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,26.4,16.58
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,20.19,11.24
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,13.99,5.85
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,8.63,0.85
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,16.5,7.09
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,28.67,18.18
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,41.61,29.45
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,55.03,41.01
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,68.48,52.42
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,81.99,63.69
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,95.58,74.83
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,127.74,101.44
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,161.15,128.7
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,216.35,173.52
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,261.11,209.22
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,172.71,136.88
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,82.03,61.87
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,142.04,110.82
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,205.73,161.81
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,376.34,297.96
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,514.37,403.99
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,426.25,334.24
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,314.52,246.0
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,316.07,247.52
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,317.59,248.76
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,235.06,183.85
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,177.11,137.48
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,291.7,229.48
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,391.9,307.58
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,426.59,334.63
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,439.05,345.13
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,418.61,330.09
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,397.7,314.71
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,486.35,386.73
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,562.87,447.28
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,520.75,415.26
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,477.94,382.69
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,428.87,344.79
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,380.31,306.2
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,377.62,302.79
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,359.97,285.25
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,284.41,220.9
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,217.05,161.84
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,114.68,73.15
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,19.63,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,9.82,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,72.36,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,170.57,114.52
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,239.72,182.87
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,317.5,251.68
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,386.95,312.05
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,461.54,374.32
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,526.36,427.18
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,593.15,479.59
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,652.78,522.97
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,712.45,563.91
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,757.17,594.09
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,807.37,627.79
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,850.58,654.74
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,891.51,679.71
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,926.49,701.26
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,958.54,720.71
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,982.55,735.5
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,1002.98,747.99
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,1018.76,758.2
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,1030.83,766.13
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,1034.8,767.76
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,1034.9,767.06
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,1029.81,764.25
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,1020.92,759.1
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,1002.96,748.41
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,981.51,735.47
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,954.86,719.84
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,925.03,701.99
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,887.54,677.64
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,856.27,657.5
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,808.98,626.53
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,759.95,593.89
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,703.79,554.29
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,647.05,513.53
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,582.06,465.22
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,518.22,415.75
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,446.64,357.62
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,381.63,302.53
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,302.7,235.15
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,232.1,172.74
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,147.18,91.16
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,59.52,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,11.1,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,22.43,11.03
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,40.8,28.06
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,58.97,43.9
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,79.4,61.38
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,100.68,79.34
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,129.37,103.24
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,151.11,121.01
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,115.56,91.09
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,90.86,70.02
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,97.87,75.5
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,104.97,80.95
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,150.83,118.05
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,198.71,156.06
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,164.46,128.14
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,131.16,101.02
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,149.78,115.91
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,168.75,130.93
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,88.31,66.55
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,16.56,8.0
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,16.56,8.01
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,16.56,8.01
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,29.01,18.31
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,41.48,28.64
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,62.74,46.24
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,84.57,64.31
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,131.16,102.63
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,180.75,143.02
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,196.01,155.88
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,227.45,181.74
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,172.98,137.57
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,136.33,107.55
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,92.7,71.72
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,52.19,38.11
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,45.94,32.98
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,39.69,27.77
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,32.62,21.8
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,25.57,15.78
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,18.95,10.1
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,12.34,4.38
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,15.98,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,38.16,21.38
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,77.26,57.05
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,113.91,89.01
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,148.8,119.18
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,185.68,150.44
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,219.91,179.15
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,255.28,208.22
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,249.02,202.38
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,224.39,181.51
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,386.42,313.85
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,531.27,427.14
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,542.48,432.64
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,550.53,436.65
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,433.76,344.54
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,308.66,243.91
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,263.04,207.47
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,200.13,156.73
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,322.4,254.77
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,451.92,354.53
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,230.5,182.35
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,45.65,31.82
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,74.89,55.79
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,106.35,81.3
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,109.67,84.01
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,113.05,86.84
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,91.91,69.8
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,71.48,53.26
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,279.0,225.35
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,483.98,386.81
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,618.86,495.18
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,718.77,572.32
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,666.04,533.76
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,612.61,494.71
2016,10,28,15,15,693.5,68.0,3.3,19.5,307.5,549.59,445.7
2016,10,28,15,30,660.0,64.0,3.1,19.0,265.0,491.12,398.61
2016,10,28,15,45,615.0,57.5,2.95,19.0,220.5,422.28,341.21
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,357.08,284.96
2016,10,28,16,15,488.5,43.5,2.4,18.0,132.0,279.11,217.93
2016,10,28,16,30,407.0,36.0,2.0,17.0,88.0,209.96,156.29
2016,10,28,16,45,203.5,26.5,1.65,16.5,52.5,106.54,59.21
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
