Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,4.0,14.0,1.8,14.5,14.0,12.98,0.0
2016,10,29,7,0,8.0,28.0,2.0,15.0,28.0,28.09,13.84
2016,10,29,7,15,33.0,46.5,2.2,15.5,52.0,60.07,43.28
2016,10,29,7,30,58.0,65.0,2.4,16.0,76.0,98.8,76.74
2016,10,29,7,45,72.0,85.0,2.65,16.5,102.0,130.45,104.25
2016,10,29,8,0,86.0,105.0,2.9,17.0,128.0,163.6,132.63
2016,10,29,8,15,96.5,123.5,3.05,17.0,153.5,194.23,158.67
2016,10,29,8,30,107.0,142.0,3.2,17.0,179.0,225.95,185.18
2016,10,29,8,45,433.5,109.0,3.35,17.5,287.5,449.86,371.08
2016,10,29,9,0,760.0,76.0,3.5,18.0,396.0,681.25,551.16
2016,10,29,9,15,780.5,79.0,3.6,18.5,432.5,734.1,587.32
2016,10,29,9,30,801.0,82.0,3.7,19.0,469.0,785.98,623.22
2016,10,29,9,45,402.0,127.5,3.85,19.5,322.0,518.13,418.63
2016,10,29,10,0,3.0,173.0,4.0,20.0,175.0,156.98,122.85
2016,10,29,10,15,237.5,191.0,4.0,20.0,328.5,445.09,358.97
2016,10,29,10,30,472.0,209.0,4.0,20.0,482.0,716.61,566.57
2016,10,29,10,45,312.5,245.5,4.0,20.5,428.5,593.86,468.78
2016,10,29,11,0,153.0,282.0,4.0,21.0,375.0,464.05,365.58
2016,10,29,11,15,280.0,265.5,3.95,21.0,438.5,594.59,467.78
2016,10,29,11,30,407.0,249.0,3.9,21.0,502.0,705.18,551.67
2016,10,29,11,45,414.0,248.0,3.85,21.5,506.0,712.71,555.34
2016,10,29,12,0,421.0,247.0,3.8,22.0,510.0,739.61,573.14
2016,10,29,12,15,659.5,164.0,3.7,22.0,571.5,892.95,685.73
2016,10,29,12,30,898.0,81.0,3.6,22.0,633.0,1007.23,762.94
2016,10,29,12,45,892.5,81.0,3.55,22.0,619.0,990.29,750.64
2016,10,29,13,0,887.0,81.0,3.5,22.0,605.0,969.86,737.19
2016,10,29,13,15,879.5,80.0,3.4,22.0,584.0,942.93,719.05
2016,10,29,13,30,872.0,79.0,3.3,22.0,563.0,912.9,698.86
2016,10,29,13,45,860.5,77.0,3.25,22.0,534.5,875.11,673.58
2016,10,29,14,0,849.0,75.0,3.2,22.0,506.0,843.52,652.58
2016,10,29,14,15,832.5,73.0,3.1,22.0,471.0,796.27,619.96
2016,10,29,14,30,816.0,71.0,3.0,22.0,436.0,747.36,585.89
2016,10,29,14,45,791.5,68.5,2.9,22.0,396.0,690.54,545.52
2016,10,29,15,0,767.0,66.0,2.8,22.0,356.0,633.38,504.18
2016,10,29,15,15,733.0,62.0,2.55,21.5,312.0,568.3,454.49
2016,10,29,15,30,699.0,58.0,2.3,21.0,268.0,504.58,404.0
2016,10,29,15,45,646.0,53.5,2.1,20.5,222.0,431.69,344.76
2016,10,29,16,0,593.0,49.0,1.9,20.0,176.0,366.17,289.23
2016,10,29,16,15,511.0,41.5,1.7,19.0,131.5,286.78,221.83
2016,10,29,16,30,429.0,34.0,1.5,18.0,87.0,216.31,159.26
2016,10,29,16,45,278.5,23.0,1.3,17.0,51.0,126.96,65.08
2016,10,29,17,0,128.0,12.0,1.1,16.0,15.0,42.21,0.0
2016,10,29,17,15,64.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,15.0,3.35,13.5,23.0,39.47,0.0
2016,10,30,7,0,206.0,30.0,3.6,14.0,46.0,114.72,67.1
2016,10,30,7,15,312.0,41.5,3.75,14.5,85.5,183.29,139.43
2016,10,30,7,30,418.0,53.0,3.9,15.0,125.0,262.76,209.66
2016,10,30,7,45,478.5,62.0,4.05,15.5,168.5,328.99,268.4
2016,10,30,8,0,539.0,71.0,4.2,16.0,212.0,401.01,330.44
2016,10,30,8,15,360.5,104.5,4.4,16.0,206.5,355.98,295.25
2016,10,30,8,30,182.0,138.0,4.6,16.0,201.0,270.87,224.57
2016,10,30,8,45,91.0,76.5,4.85,16.5,108.0,142.89,117.4
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,12.36,4.84
2016,10,30,9,15,0.0,20.0,5.25,17.5,20.0,16.5,8.31
2016,10,30,9,30,0.0,25.0,5.4,18.0,25.0,20.65,11.74
2016,10,30,9,45,32.0,126.5,5.6,18.5,143.5,146.32,117.26
2016,10,30,10,0,64.0,228.0,5.8,19.0,262.0,289.82,233.81
2016,10,30,10,15,90.5,244.5,5.85,19.0,295.0,334.44,269.77
2016,10,30,10,30,117.0,261.0,5.9,19.0,328.0,400.38,322.2
2016,10,30,10,45,58.5,180.0,5.95,19.5,213.5,231.18,185.5
2016,10,30,11,0,0.0,99.0,6.0,20.0,99.0,82.78,62.53
2016,10,30,11,15,220.5,168.0,5.95,20.0,304.5,419.1,340.54
2016,10,30,11,30,441.0,237.0,5.9,20.0,510.0,747.09,593.99
2016,10,30,11,45,359.5,257.5,5.9,20.0,480.5,669.31,532.35
2016,10,30,12,0,278.0,278.0,5.9,20.0,451.0,611.47,486.32
2016,10,30,12,15,294.5,271.5,5.85,20.0,453.5,618.94,492.76
2016,10,30,12,30,311.0,265.0,5.8,20.0,456.0,624.91,497.9
2016,10,30,12,45,155.5,151.0,5.75,20.0,246.5,331.58,268.38
2016,10,30,13,0,0.0,37.0,5.7,20.0,37.0,30.65,19.7
2016,10,30,13,15,406.0,68.0,5.55,20.0,291.5,490.63,401.8
2016,10,30,13,30,812.0,99.0,5.4,20.0,546.0,891.72,705.09
2016,10,30,13,45,627.0,139.0,5.3,20.0,473.5,754.53,602.3
2016,10,30,14,0,442.0,179.0,5.2,20.0,401.0,610.54,491.74
2016,10,30,14,15,600.0,132.5,5.05,19.5,412.0,678.16,548.33
2016,10,30,14,30,758.0,86.0,4.9,19.0,423.0,719.47,581.03
2016,10,30,14,45,433.5,120.5,4.75,19.0,309.5,481.22,394.18
2016,10,30,15,0,109.0,155.0,4.6,19.0,196.0,246.37,200.47
2016,10,30,15,15,366.5,113.0,4.3,18.5,226.0,386.15,318.2
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,478.05,391.85
2016,10,30,15,45,563.5,65.0,3.75,18.0,210.5,403.12,328.09
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,333.37,267.64
2016,10,30,16,15,411.5,49.5,3.15,17.0,121.5,252.44,198.04
2016,10,30,16,30,320.0,40.0,2.8,16.0,78.0,181.41,134.75
2016,10,30,16,45,160.0,26.5,2.45,15.5,45.5,92.27,41.89
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,13.5,0.95,10.5,23.5,45.28,0.0
2016,10,31,7,0,260.0,27.0,0.9,11.0,47.0,128.27,70.98
2016,10,31,7,15,373.0,37.0,1.1,11.5,88.5,202.72,154.32
2016,10,31,7,30,486.0,47.0,1.3,12.0,130.0,287.05,228.97
2016,10,31,7,45,557.5,53.0,1.5,13.0,176.0,358.94,291.76
2016,10,31,8,0,629.0,59.0,1.7,14.0,222.0,437.64,358.05
2016,10,31,8,15,672.0,64.0,1.75,14.5,266.5,504.24,412.74
2016,10,31,8,30,715.0,69.0,1.8,15.0,311.0,570.25,465.03
2016,10,31,8,45,748.5,71.5,1.85,15.5,353.5,632.43,512.25
2016,10,31,9,0,782.0,74.0,1.9,16.0,396.0,695.37,556.96
2016,10,31,9,15,582.5,126.0,1.9,16.5,378.0,635.47,509.31
2016,10,31,9,30,383.0,178.0,1.9,17.0,360.0,528.3,424.51
2016,10,31,9,45,520.5,152.5,1.95,17.5,417.0,650.82,518.39
2016,10,31,10,0,658.0,127.0,2.0,18.0,474.0,771.96,604.22
2016,10,31,10,15,473.0,186.5,2.0,18.0,442.0,679.68,533.9
2016,10,31,10,30,288.0,246.0,2.0,18.0,410.0,565.56,445.62
2016,10,31,10,45,267.5,257.5,2.0,18.0,413.5,565.51,445.3
2016,10,31,11,0,247.0,269.0,2.0,18.0,417.0,542.18,427.31
2016,10,31,11,15,560.5,181.5,2.05,18.0,523.5,798.97,621.38
2016,10,31,11,30,874.0,94.0,2.1,18.0,630.0,1018.93,769.72
2016,10,31,11,45,877.5,92.5,2.2,18.5,632.0,1012.13,762.27
2016,10,31,12,0,881.0,91.0,2.3,19.0,634.0,1013.53,763.01
2016,10,31,12,15,602.5,175.5,2.4,19.0,545.0,847.6,651.15
2016,10,31,12,30,324.0,260.0,2.5,19.0,456.0,632.28,493.69
2016,10,31,12,45,388.5,238.0,2.65,19.0,468.0,664.97,522.11
2016,10,31,13,0,453.0,216.0,2.8,19.0,480.0,715.52,561.13
2016,10,31,13,15,644.5,152.5,2.9,19.0,513.5,822.57,641.89
2016,10,31,13,30,836.0,89.0,3.0,19.0,547.0,901.47,698.32
2016,10,31,13,45,418.0,119.5,3.1,19.0,348.5,534.38,429.92
2016,10,31,14,0,0.0,150.0,3.2,19.0,150.0,132.55,103.54
2016,10,31,14,15,102.5,168.0,3.25,18.5,213.0,266.21,216.51
2016,10,31,14,30,205.0,186.0,3.3,18.0,276.0,365.63,298.71
2016,10,31,14,45,196.5,170.5,3.35,18.0,250.0,333.62,273.0
2016,10,31,15,0,188.0,155.0,3.4,18.0,224.0,302.04,247.68
2016,10,31,15,15,422.5,109.5,3.3,17.5,240.0,418.73,344.8
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,489.7,401.27
2016,10,31,15,45,600.0,58.0,3.1,17.0,210.5,415.23,338.08
2016,10,31,16,0,543.0,52.0,3.0,17.0,165.0,345.65,277.72
2016,10,31,16,15,452.0,44.0,2.7,16.0,121.0,264.61,207.64
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,193.41,143.16
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,94.42,36.17
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,41.81,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,118.94,59.63
2016,11,1,7,15,351.5,36.5,1.3,12.5,83.5,194.27,146.87
2016,11,1,7,30,467.0,47.0,1.5,13.0,124.0,278.92,221.78
2016,11,1,7,45,540.5,53.0,1.7,13.5,170.0,350.75,284.99
2016,11,1,8,0,614.0,59.0,1.9,14.0,216.0,429.59,352.2
2016,11,1,8,15,338.0,96.0,1.9,14.5,185.5,333.39,275.38
2016,11,1,8,30,62.0,133.0,1.9,15.0,155.0,175.25,143.02
2016,11,1,8,45,41.5,143.0,1.95,15.5,158.5,172.53,140.44
2016,11,1,9,0,21.0,153.0,2.0,16.0,162.0,155.81,125.66
2016,11,1,9,15,159.5,172.0,2.0,16.0,247.0,314.1,257.93
2016,11,1,9,30,298.0,191.0,2.0,16.0,332.0,473.85,385.1
2016,11,1,9,45,223.0,213.0,2.0,16.5,322.5,427.8,345.62
2016,11,1,10,0,148.0,235.0,2.0,17.0,313.0,393.42,315.83
2016,11,1,10,15,313.0,217.5,2.0,17.0,391.5,547.75,437.93
2016,11,1,10,30,478.0,200.0,2.0,17.0,470.0,712.49,561.04
2016,11,1,10,45,249.0,211.0,2.0,17.5,352.0,492.13,391.05
2016,11,1,11,0,20.0,222.0,2.0,18.0,234.0,222.8,175.79
2016,11,1,11,15,185.0,239.0,2.0,18.0,352.0,447.31,357.0
2016,11,1,11,30,350.0,256.0,2.0,18.0,470.0,657.21,514.96
2016,11,1,11,45,341.5,258.5,2.05,18.0,467.5,653.05,510.12
2016,11,1,12,0,333.0,261.0,2.1,18.0,465.0,647.38,506.06
2016,11,1,12,15,360.0,252.0,2.1,18.0,470.5,662.08,517.74
2016,11,1,12,30,387.0,243.0,2.1,18.0,476.0,674.9,527.93
2016,11,1,12,45,381.5,239.0,2.15,18.5,464.5,659.59,516.3
2016,11,1,13,0,376.0,235.0,2.2,19.0,453.0,642.89,503.9
2016,11,1,13,15,392.5,220.5,2.15,19.0,440.5,633.05,497.73
2016,11,1,13,30,409.0,206.0,2.1,19.0,428.0,640.57,503.76
2016,11,1,13,45,619.0,144.0,2.1,19.0,460.0,752.47,589.22
2016,11,1,14,0,829.0,82.0,2.1,19.0,492.0,834.32,647.34
2016,11,1,14,15,811.0,79.5,2.05,18.5,457.5,785.97,614.35
2016,11,1,14,30,793.0,77.0,2.0,18.0,423.0,736.14,580.99
2016,11,1,14,45,764.5,74.5,1.95,18.0,382.5,677.34,539.27
2016,11,1,15,0,736.0,72.0,1.9,18.0,342.0,618.55,496.57
2016,11,1,15,15,699.0,68.0,1.8,17.5,298.0,556.5,448.96
2016,11,1,15,30,662.0,64.0,1.7,17.0,254.0,492.84,398.47
2016,11,1,15,45,602.0,58.5,1.6,17.0,208.5,417.09,336.0
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,346.46,275.7
2016,11,1,16,15,450.5,44.0,1.4,16.0,119.0,264.18,205.67
2016,11,1,16,30,359.0,35.0,1.3,15.0,75.0,191.93,140.53
2016,11,1,16,45,179.5,17.5,1.2,14.0,37.5,88.48,25.49
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,8.5,21.0,42.89,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,120.85,53.85
2016,11,2,7,15,362.5,35.5,1.1,9.5,83.0,197.72,150.22
2016,11,2,7,30,478.0,46.0,1.3,10.0,124.0,282.92,226.8
2016,11,2,7,45,545.0,53.5,1.55,11.0,169.0,353.73,289.46
2016,11,2,8,0,612.0,61.0,1.8,12.0,214.0,430.96,355.41
2016,11,2,8,15,657.0,66.0,1.9,12.5,259.0,497.88,411.24
2016,11,2,8,30,702.0,71.0,2.0,13.0,304.0,567.79,467.4
2016,11,2,8,45,735.5,74.5,2.15,14.0,346.0,626.54,512.49
2016,11,2,9,0,769.0,78.0,2.3,15.0,388.0,690.06,557.93
2016,11,2,9,15,790.0,80.5,2.3,15.5,425.0,742.97,594.4
2016,11,2,9,30,811.0,83.0,2.3,16.0,462.0,794.87,629.36
2016,11,2,9,45,840.5,80.5,2.35,17.0,496.0,846.68,662.66
2016,11,2,10,0,870.0,78.0,2.4,18.0,530.0,887.76,687.74
2016,11,2,10,15,879.5,79.5,2.3,18.5,554.5,922.72,708.2
2016,11,2,10,30,889.0,81.0,2.2,19.0,579.0,954.82,726.38
2016,11,2,10,45,896.0,81.5,2.15,19.5,596.5,980.18,740.34
2016,11,2,11,0,903.0,82.0,2.1,20.0,614.0,1002.21,752.05
2016,11,2,11,15,906.5,82.5,2.0,20.0,623.5,1017.27,759.99
2016,11,2,11,30,910.0,83.0,1.9,20.0,633.0,1028.67,765.61
2016,11,2,11,45,910.5,83.0,1.8,20.5,634.5,1032.67,765.05
2016,11,2,12,0,911.0,83.0,1.7,21.0,636.0,1032.87,762.21
2016,11,2,12,15,908.5,82.5,1.55,21.0,629.5,1025.63,755.4
2016,11,2,12,30,906.0,82.0,1.4,21.0,623.0,1014.65,746.34
2016,11,2,12,45,902.0,81.0,1.3,21.5,609.0,997.89,733.13
2016,11,2,13,0,898.0,80.0,1.2,22.0,595.0,977.59,717.87
2016,11,2,13,15,890.0,78.5,1.1,22.0,573.5,949.45,699.08
2016,11,2,13,30,882.0,77.0,1.0,22.0,552.0,918.2,678.4
2016,11,2,13,45,869.0,75.5,0.9,22.0,523.0,879.59,652.9
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,847.25,631.53
2016,11,2,14,15,839.0,72.0,0.8,22.0,459.0,799.53,601.29
2016,11,2,14,30,822.0,70.0,0.8,22.0,424.0,750.2,569.58
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.0,692.24,531.77
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,634.05,492.67
2016,11,2,15,15,734.0,61.0,0.85,21.5,300.0,567.75,444.49
2016,11,2,15,30,698.0,57.0,0.8,21.0,256.0,502.97,395.25
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.5,428.13,336.56
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,361.41,281.54
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,279.29,213.67
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,206.97,148.63
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,93.38,16.22
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.0,11.5,0.95,9.5,20.0,45.11,0.0
2016,11,3,7,0,270.0,23.0,0.9,10.0,40.0,125.81,45.88
2016,11,3,7,15,387.0,33.0,1.1,10.5,81.0,204.84,154.02
2016,11,3,7,30,504.0,43.0,1.3,11.0,122.0,291.42,232.22
2016,11,3,7,45,573.0,49.5,1.5,12.0,168.0,363.32,295.66
2016,11,3,8,0,642.0,56.0,1.7,13.0,214.0,441.81,362.34
2016,11,3,8,15,686.0,60.5,1.7,13.5,259.0,505.44,415.06
2016,11,3,8,30,730.0,65.0,1.7,14.0,304.0,575.49,470.51
2016,11,3,8,45,761.0,68.0,1.75,15.0,346.0,636.93,516.17
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,698.89,559.17
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.0,752.53,595.48
2016,11,3,9,30,834.0,76.0,1.8,17.0,462.0,805.14,630.21
2016,11,3,9,45,853.0,76.5,1.8,18.0,494.5,852.14,659.01
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,887.92,679.48
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,923.36,699.57
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,955.96,717.3
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.0,980.38,730.08
2016,11,3,11,0,904.0,81.0,1.5,21.0,610.0,1001.44,740.67
2016,11,3,11,15,670.0,155.5,1.4,21.5,551.0,887.55,662.34
2016,11,3,11,30,436.0,230.0,1.3,22.0,492.0,734.46,554.11
2016,11,3,11,45,434.0,231.5,1.2,22.5,493.0,736.05,554.56
2016,11,3,12,0,432.0,233.0,1.1,23.0,494.0,735.54,551.96
2016,11,3,12,15,668.0,158.0,1.0,23.0,556.5,893.5,659.67
2016,11,3,12,30,904.0,83.0,0.9,23.0,619.0,1013.45,732.67
2016,11,3,12,45,896.5,83.0,0.8,23.5,604.0,994.57,716.08
2016,11,3,13,0,889.0,83.0,0.7,24.0,589.0,972.28,699.57
2016,11,3,13,15,880.5,81.5,0.65,24.0,567.5,943.89,681.81
2016,11,3,13,30,872.0,80.0,0.6,24.0,546.0,912.47,662.22
2016,11,3,13,45,857.5,79.0,0.55,24.0,517.0,882.78,643.74
2016,11,3,14,0,843.0,78.0,0.5,24.0,488.0,840.91,617.28
2016,11,3,14,15,825.0,75.5,0.5,23.5,453.0,792.22,588.22
2016,11,3,14,30,807.0,73.0,0.5,23.0,418.0,742.02,557.51
2016,11,3,14,45,779.0,70.5,0.55,23.0,377.5,683.19,519.7
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,624.33,480.69
2016,11,3,15,15,714.0,64.0,0.6,22.5,293.5,558.25,433.46
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,497.3,387.79
2016,11,3,15,45,619.5,54.5,0.65,21.5,204.0,422.36,329.83
2016,11,3,16,0,562.0,49.0,0.7,21.0,158.0,352.28,272.96
2016,11,3,16,15,469.5,40.5,0.8,20.0,114.5,269.2,204.49
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,196.33,138.74
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,88.65,2.39
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,40.19,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,112.71,28.82
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,192.33,142.32
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,278.95,219.67
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,352.23,283.39
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,432.67,350.72
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.0,500.15,405.07
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,570.67,459.04
2016,11,4,8,45,744.0,71.5,1.2,17.5,341.0,628.82,501.48
2016,11,4,9,0,776.0,75.0,1.1,18.0,383.0,691.42,543.67
2016,11,4,9,15,797.5,78.0,1.05,18.5,420.0,745.44,578.64
2016,11,4,9,30,819.0,81.0,1.0,19.0,457.0,798.5,611.93
2016,11,4,9,45,834.5,82.5,0.95,20.0,488.0,843.28,637.43
2016,11,4,10,0,850.0,84.0,0.9,21.0,519.0,886.02,660.88
2016,11,4,10,15,709.0,124.5,0.85,21.5,499.0,835.07,623.45
2016,11,4,10,30,568.0,165.0,0.8,22.0,479.0,757.12,569.04
2016,11,4,10,45,526.5,185.5,0.75,22.5,483.5,753.42,564.5
2016,11,4,11,0,485.0,206.0,0.7,23.0,488.0,745.58,555.81
2016,11,4,11,15,687.5,148.0,0.65,23.5,554.5,896.15,654.34
2016,11,4,11,30,890.0,90.0,0.6,24.0,621.0,1016.35,724.88
2016,11,4,11,45,889.5,90.0,0.55,24.5,622.0,1019.27,722.01
2016,11,4,12,0,889.0,90.0,0.5,25.0,623.0,1018.49,718.9
2016,11,4,12,15,739.5,131.0,0.6,25.0,571.5,933.38,668.78
2016,11,4,12,30,590.0,172.0,0.7,25.0,520.0,824.45,602.6
2016,11,4,12,45,730.0,130.0,0.85,25.0,550.0,906.13,659.97
2016,11,4,13,0,870.0,88.0,1.0,25.0,580.0,970.67,703.32
2016,11,4,13,15,751.0,112.0,1.1,25.0,525.5,874.98,643.38
2016,11,4,13,30,632.0,136.0,1.2,25.0,471.0,774.61,580.01
2016,11,4,13,45,727.5,109.0,1.3,25.0,475.0,808.67,606.31
2016,11,4,14,0,823.0,82.0,1.4,25.0,479.0,828.48,621.55
2016,11,4,14,15,804.0,79.5,1.4,24.5,444.0,779.68,590.51
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,729.49,558.55
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,671.12,519.33
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,612.7,478.86
2016,11,4,15,15,693.0,66.0,1.35,23.0,286.5,550.57,432.9
2016,11,4,15,30,655.0,62.0,1.2,22.0,243.0,486.83,384.02
2016,11,4,15,45,597.5,55.5,1.05,21.5,198.0,411.85,323.95
2016,11,4,16,0,540.0,49.0,0.9,21.0,153.0,341.83,265.71
2016,11,4,16,15,446.5,40.5,0.95,20.0,110.0,259.59,197.32
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,187.64,131.33
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,84.51,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,40.31,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,112.54,13.85
2016,11,5,7,15,357.5,31.5,1.15,12.5,74.5,192.48,141.4
2016,11,5,7,30,476.0,42.0,1.3,13.0,114.0,278.31,219.59
2016,11,5,7,45,543.0,49.5,1.5,14.0,158.5,348.66,281.51
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,425.49,346.58
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,492.01,401.34
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,561.53,456.21
2016,11,5,8,45,726.0,72.0,1.75,17.0,331.5,616.52,497.32
2016,11,5,9,0,752.0,77.0,1.8,18.0,372.0,675.52,538.28
2016,11,5,9,15,773.5,80.0,1.75,18.5,408.5,728.55,573.89
2016,11,5,9,30,795.0,83.0,1.7,19.0,445.0,780.68,607.89
2016,11,5,9,45,812.0,84.5,1.7,19.5,476.0,825.92,636.7
2016,11,5,10,0,829.0,86.0,1.7,20.0,507.0,869.29,663.75
2016,11,5,10,15,839.0,87.5,1.7,20.0,531.0,904.08,685.86
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,936.1,706.07
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.0,962.33,720.98
2016,11,5,11,0,867.0,89.0,1.7,21.0,589.0,985.36,733.8
2016,11,5,11,15,734.5,129.5,1.75,21.0,558.0,920.69,690.87
2016,11,5,11,30,602.0,170.0,1.8,21.0,527.0,840.43,637.6
2016,11,5,11,45,739.5,129.0,1.85,21.5,568.0,934.33,701.03
2016,11,5,12,0,877.0,88.0,1.9,22.0,609.0,1003.42,744.84
2016,11,5,12,15,691.0,144.5,1.95,22.0,552.5,900.55,676.61
2016,11,5,12,30,505.0,201.0,2.0,22.0,496.0,765.38,584.48
2016,11,5,12,45,520.0,190.5,2.1,22.5,488.5,760.87,583.11
2016,11,5,13,0,535.0,180.0,2.2,23.0,481.0,753.59,578.61
2016,11,5,13,15,479.0,187.5,2.25,22.5,449.5,697.52,539.69
2016,11,5,13,30,423.0,195.0,2.3,22.0,418.0,641.62,500.44
2016,11,5,13,45,403.5,187.5,2.35,22.0,390.5,602.39,472.76
2016,11,5,14,0,384.0,180.0,2.4,22.0,363.0,544.6,431.11
2016,11,5,14,15,416.0,159.5,2.35,21.5,345.0,550.79,437.76
2016,11,5,14,30,448.0,139.0,2.3,21.0,327.0,534.81,427.57
2016,11,5,14,45,355.5,137.0,2.3,21.0,277.5,443.85,356.94
2016,11,5,15,0,263.0,135.0,2.3,21.0,228.0,345.99,279.73
2016,11,5,15,15,245.5,120.0,2.15,20.5,197.5,304.88,247.2
2016,11,5,15,30,228.0,105.0,2.0,20.0,167.0,265.11,214.65
2016,11,5,15,45,207.5,87.0,1.85,19.5,135.5,221.41,178.05
2016,11,5,16,0,187.0,69.0,1.7,19.0,104.0,179.64,142.13
2016,11,5,16,15,150.0,51.5,1.55,18.0,74.5,133.5,102.16
2016,11,5,16,30,113.0,34.0,1.4,17.0,45.0,91.36,62.58
2016,11,5,16,45,56.5,17.0,1.25,16.0,22.5,40.61,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.8,14.0,12.0,17.33,0.0
2016,11,6,7,0,67.0,20.0,0.8,14.0,24.0,49.05,0.0
2016,11,6,7,15,132.5,35.5,0.85,14.5,52.0,101.51,72.19
2016,11,6,7,30,198.0,51.0,0.9,15.0,80.0,164.42,128.53
2016,11,6,7,45,229.0,67.5,0.95,15.5,113.0,199.77,160.56
2016,11,6,8,0,260.0,84.0,1.0,16.0,146.0,247.94,202.02
2016,11,6,8,15,280.5,100.0,1.2,16.5,178.5,292.1,239.3
2016,11,6,8,30,301.0,116.0,1.4,17.0,211.0,337.9,276.9
2016,11,6,8,45,316.0,130.5,1.6,17.5,242.0,379.39,310.11
2016,11,6,9,0,331.0,145.0,1.8,18.0,273.0,421.57,343.09
2016,11,6,9,15,312.0,163.5,1.8,18.5,293.5,442.38,357.58
2016,11,6,9,30,293.0,182.0,1.8,19.0,314.0,460.8,369.91
2016,11,6,9,45,170.5,195.0,1.85,19.5,273.0,363.08,290.99
2016,11,6,10,0,48.0,208.0,1.9,20.0,232.0,255.73,202.94
2016,11,6,10,15,139.0,224.5,1.9,20.0,299.5,378.28,301.36
2016,11,6,10,30,230.0,241.0,1.9,20.0,367.0,487.06,385.36
2016,11,6,10,45,199.0,251.5,1.9,20.5,363.0,474.09,372.84
2016,11,6,11,0,168.0,262.0,1.9,21.0,359.0,459.39,359.86
2016,11,6,11,15,328.0,235.5,1.9,21.0,427.5,609.13,474.69
2016,11,6,11,30,488.0,209.0,1.9,21.0,496.0,762.76,586.23
2016,11,6,11,45,671.5,146.0,1.9,21.0,542.5,885.9,671.35
2016,11,6,12,0,855.0,83.0,1.9,21.0,589.0,974.51,729.42
2016,11,6,12,15,852.5,83.0,1.9,21.0,582.5,968.23,724.42
2016,11,6,12,30,850.0,83.0,1.9,21.0,576.0,958.46,718.35
2016,11,6,12,45,826.0,89.0,1.9,21.5,559.0,942.96,707.28
2016,11,6,13,0,802.0,95.0,1.9,22.0,542.0,913.18,686.85
2016,11,6,13,15,525.5,160.5,1.9,22.0,449.5,709.7,547.39
2016,11,6,13,30,249.0,226.0,1.9,22.0,357.0,500.19,390.85
2016,11,6,13,45,212.5,216.5,1.9,22.0,324.0,430.6,340.02
2016,11,6,14,0,176.0,207.0,1.9,22.0,291.0,382.21,303.11
2016,11,6,14,15,141.5,191.5,1.8,21.5,256.0,330.07,263.08
2016,11,6,14,30,107.0,176.0,1.7,21.0,221.0,280.27,224.17
2016,11,6,14,45,103.5,159.5,1.65,21.0,199.5,254.86,204.42
2016,11,6,15,0,100.0,143.0,1.6,21.0,178.0,229.7,184.45
2016,11,6,15,15,93.5,124.5,1.4,20.5,154.0,200.35,160.9
2016,11,6,15,30,87.0,106.0,1.2,20.0,130.0,171.61,137.34
2016,11,6,15,45,75.5,87.0,1.05,19.5,105.0,140.14,111.01
2016,11,6,16,0,64.0,68.0,0.9,19.0,80.0,109.82,85.14
2016,11,6,16,15,42.5,50.0,0.85,18.5,57.0,70.41,51.6
2016,11,6,16,30,21.0,32.0,0.8,18.0,34.0,41.25,25.16
2016,11,6,16,45,10.5,16.0,0.8,17.5,17.0,18.12,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,9.82,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,22.3,0.0
2016,11,7,7,15,114.5,35.5,0.8,14.5,52.0,95.5,66.88
2016,11,7,7,30,229.0,48.0,0.9,15.0,81.0,174.69,136.38
2016,11,7,7,45,265.5,63.5,1.0,15.5,115.0,223.95,179.9
2016,11,7,8,0,302.0,79.0,1.1,16.0,149.0,277.01,225.47
2016,11,7,8,15,324.5,93.5,1.05,16.5,183.0,323.91,264.44
2016,11,7,8,30,347.0,108.0,1.0,17.0,217.0,372.51,303.31
2016,11,7,8,45,362.0,122.0,1.0,18.0,249.0,416.69,336.86
2016,11,7,9,0,377.0,136.0,1.0,19.0,281.0,461.31,369.55
2016,11,7,9,15,457.0,134.0,0.95,20.0,326.5,538.85,426.57
2016,11,7,9,30,537.0,132.0,0.9,21.0,372.0,621.0,484.32
2016,11,7,9,45,558.0,136.5,0.9,22.0,401.0,664.13,511.61
2016,11,7,10,0,579.0,141.0,0.9,23.0,430.0,715.19,543.8
2016,11,7,10,15,598.0,143.0,0.8,23.0,454.0,752.81,566.76
2016,11,7,10,30,617.0,145.0,0.7,23.0,478.0,788.86,588.28
2016,11,7,10,45,567.5,167.0,0.65,23.5,481.0,770.78,573.15
2016,11,7,11,0,518.0,189.0,0.6,24.0,484.0,758.1,561.82
2016,11,7,11,15,512.5,194.5,0.6,24.0,490.0,765.91,566.63
2016,11,7,11,30,507.0,200.0,0.6,24.0,496.0,771.3,569.65
2016,11,7,11,45,476.5,210.0,0.65,24.5,489.0,754.38,557.14
2016,11,7,12,0,446.0,220.0,0.7,25.0,482.0,735.0,543.29
2016,11,7,12,15,478.5,207.5,0.75,25.0,486.0,751.04,555.98
2016,11,7,12,30,511.0,195.0,0.8,25.0,490.0,764.28,566.43
2016,11,7,12,45,513.0,189.5,0.9,25.0,479.5,752.78,560.45
2016,11,7,13,0,515.0,184.0,1.0,25.0,469.0,738.99,553.13
2016,11,7,13,15,494.0,181.5,1.05,25.0,446.5,704.79,530.75
2016,11,7,13,30,473.0,179.0,1.1,25.0,424.0,669.47,507.48
2016,11,7,13,45,496.0,162.5,1.15,25.0,407.5,656.26,500.43
2016,11,7,14,0,519.0,146.0,1.2,25.0,391.0,639.67,490.61
2016,11,7,14,15,503.5,137.0,1.2,24.5,360.0,596.91,461.68
2016,11,7,14,30,488.0,128.0,1.2,24.0,329.0,553.63,431.88
2016,11,7,14,45,466.0,119.0,1.2,24.0,296.0,505.3,396.63
2016,11,7,15,0,444.0,110.0,1.2,24.0,263.0,457.55,360.91
2016,11,7,15,15,419.5,98.0,1.05,23.5,227.0,405.57,320.98
2016,11,7,15,30,395.0,86.0,0.9,23.0,191.0,355.05,280.96
2016,11,7,15,45,355.5,73.0,0.8,22.5,154.0,296.99,233.89
2016,11,7,16,0,316.0,60.0,0.7,22.0,117.0,242.69,188.42
2016,11,7,16,15,250.0,46.0,0.7,21.5,82.5,179.96,135.36
2016,11,7,16,30,184.0,32.0,0.7,21.0,48.0,125.17,82.53
2016,11,7,16,45,92.0,16.0,0.75,20.5,24.0,55.23,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
