Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.5,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,14.0,27.0,28.87,0.0
2016,11,8,7,15,216.0,33.0,0.9,14.5,63.5,139.9,97.76
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,256.01,199.24
2016,11,8,7,45,505.5,46.0,1.1,15.5,142.5,326.21,260.77
2016,11,8,8,0,579.0,53.0,1.2,16.0,185.0,403.66,326.3
2016,11,8,8,15,625.5,58.0,1.1,16.5,227.5,469.13,379.44
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,537.86,432.55
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,593.95,472.84
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,654.44,512.68
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,705.9,545.28
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,756.55,576.11
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,801.81,601.9
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,845.36,625.78
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,790.01,585.65
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,706.96,527.04
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,705.75,524.25
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,701.27,518.23
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,850.14,618.41
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,968.89,690.44
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,983.55,695.96
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,983.14,694.12
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,976.21,691.17
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,965.75,686.3
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,947.44,675.4
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,925.88,662.66
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,899.19,647.97
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,869.61,631.38
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,831.66,609.17
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,791.54,585.22
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,744.37,555.31
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,695.94,524.03
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,640.58,487.77
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,585.14,450.16
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,523.76,404.75
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,460.97,356.73
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,388.03,299.61
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,320.24,244.29
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,239.09,177.72
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,168.79,108.8
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,60.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,24.26,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,69.46,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,148.18,101.75
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,227.78,177.72
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,299.94,240.68
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,380.09,308.16
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,446.39,362.78
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,516.26,418.08
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,578.78,466.06
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,642.91,512.87
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,696.07,549.63
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,748.78,585.29
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,796.46,615.99
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,848.2,648.91
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,883.25,668.91
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,915.68,686.88
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,941.29,700.68
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,963.77,712.39
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,978.38,719.58
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,989.5,724.61
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,992.93,724.25
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,992.75,721.82
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,985.96,716.81
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,975.63,709.77
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,960.81,698.71
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,942.47,685.62
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,914.03,666.65
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,882.72,645.97
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,843.43,619.76
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,802.03,592.14
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,753.09,560.41
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,702.95,527.44
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,644.73,488.86
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,590.73,451.88
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,524.93,404.11
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,461.3,356.08
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,386.52,298.03
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,317.17,241.79
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,235.47,174.66
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,163.87,102.86
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,58.66,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,9.39,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,18.78,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,130.2,86.6
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,238.5,185.16
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,309.06,247.31
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,387.16,313.62
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,452.89,368.23
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,522.12,423.48
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,539.6,436.55
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,550.36,443.8
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,334.1,272.75
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,58.88,43.33
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,346.37,281.99
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,643.61,506.03
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,616.75,480.27
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,565.53,439.76
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,612.64,473.85
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,680.85,520.95
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,696.23,530.26
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,709.82,538.73
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,711.99,538.04
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,712.15,536.11
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,654.06,494.6
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,616.41,467.1
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,556.94,422.68
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,477.53,364.07
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,265.72,206.28
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,53.07,37.29
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,185.27,144.96
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,339.09,262.79
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,461.91,357.72
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,570.33,438.04
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,520.62,400.18
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,471.52,363.7
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,417.45,323.64
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,365.11,283.45
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,304.26,235.05
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,247.48,188.27
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,181.65,133.84
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,122.38,73.55
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,42.24,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,92.98,58.48
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,179.04,138.06
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,234.49,187.25
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,295.2,239.29
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,347.78,283.49
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,402.93,328.21
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,453.54,368.1
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,505.76,408.01
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,592.97,474.08
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,678.43,535.21
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,702.17,549.28
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,721.96,560.84
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,672.28,522.41
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,602.94,468.82
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,543.88,422.49
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,459.15,356.62
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,405.74,315.3
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,329.56,256.05
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,333.94,259.77
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,338.33,263.23
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,343.03,267.03
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,347.63,270.79
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,294.8,229.6
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,243.17,188.99
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,188.66,146.54
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,154.46,119.49
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,142.07,109.77
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,129.94,100.19
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,259.73,207.61
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,369.77,295.99
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,318.57,256.1
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,284.21,229.19
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,247.42,199.57
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,211.74,170.16
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,171.56,136.38
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,133.47,103.69
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,91.24,67.27
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,51.19,27.82
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,18.58,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,56.97,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,152.41,93.73
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,241.45,185.49
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,312.33,248.0
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,390.93,314.02
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,457.82,368.64
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,528.36,423.62
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,585.24,466.56
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,647.34,510.12
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,700.55,546.23
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,753.13,580.96
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,801.03,611.15
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,847.52,639.77
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,882.6,659.43
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,915.08,677.14
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,931.1,682.68
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,954.31,692.96
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,968.9,702.4
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,980.04,709.94
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,984.66,712.19
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,985.72,712.44
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,901.5,660.65
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,784.86,586.46
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,874.58,648.94
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,938.43,691.11
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,804.01,603.75
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,657.19,504.12
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,595.9,461.91
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,517.97,405.9
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,634.63,496.79
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,704.41,547.89
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,647.42,507.0
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,590.51,466.29
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,524.24,415.81
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,464.0,367.96
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,388.14,306.45
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,317.95,247.24
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,233.79,175.32
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,157.77,89.87
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,57.07,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,53.84,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,148.88,86.55
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,239.96,184.01
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,309.53,246.18
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,386.4,311.37
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,453.35,366.73
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,524.0,422.64
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,584.43,467.64
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,645.92,510.43
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,694.46,542.94
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,746.98,577.44
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,793.39,606.5
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,838.24,633.95
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,873.94,654.6
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,907.12,673.44
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,935.35,688.91
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,960.59,702.42
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,975.76,710.91
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,987.47,717.47
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,992.02,719.67
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,992.97,719.85
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,986.19,716.72
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,975.86,711.56
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,960.61,702.03
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,941.95,690.43
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,913.57,673.07
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,882.31,653.89
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,843.94,629.87
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,803.39,604.17
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,754.99,573.2
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,705.33,540.78
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,647.69,501.43
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,590.19,461.03
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,527.56,413.76
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,463.28,363.59
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,387.09,302.49
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,316.55,243.67
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,231.92,172.39
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,154.65,83.22
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,56.1,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,54.86,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,150.1,80.88
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,243.93,186.45
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,315.85,250.32
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,395.7,316.82
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,463.71,371.74
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,535.45,426.88
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,346.52,280.65
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,82.58,63.37
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,94.12,73.43
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,105.77,82.69
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,139.54,110.14
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,174.54,137.99
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,235.27,186.01
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,281.9,221.82
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,308.38,241.66
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,335.39,261.84
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,340.89,264.81
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,346.33,267.9
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,347.64,268.02
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,348.92,268.17
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,699.14,527.74
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,980.7,706.71
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,964.59,692.24
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,945.09,680.71
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,917.15,665.19
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,886.3,647.77
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,848.1,625.04
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,807.66,600.4
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,759.29,571.32
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,709.65,540.54
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,651.6,501.76
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,593.66,461.81
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,526.97,413.05
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,466.61,366.71
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,390.38,305.58
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,319.81,246.61
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,233.7,173.75
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,154.49,78.36
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,56.29,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,69.87,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,162.49,79.01
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,258.87,198.54
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,329.9,264.56
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,407.76,332.25
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,473.31,388.23
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,541.81,444.38
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,401.65,331.64
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,189.42,154.27
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,481.51,397.63
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,762.27,608.46
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,794.35,627.71
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,822.52,646.13
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,699.61,556.04
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,545.39,436.21
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,559.29,446.5
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,571.94,454.78
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,610.41,484.47
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,648.37,513.43
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,651.43,514.99
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,652.95,515.67
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,613.5,485.57
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,573.29,454.83
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,459.19,366.78
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,348.67,279.14
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,186.18,149.52
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,39.73,27.58
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,37.23,25.6
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,34.73,23.55
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,69.52,52.82
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,111.62,88.11
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,100.07,78.58
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,88.65,69.12
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,75.18,57.93
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,61.79,46.63
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,48.99,35.66
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,36.15,24.52
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,23.71,13.52
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,12.36,0.98
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,11.95,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,127.93,53.07
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,256.66,198.08
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,332.95,269.91
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,413.6,341.29
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,483.54,402.3
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,556.79,463.88
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,619.43,514.7
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,682.9,563.16
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,737.0,603.72
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,790.24,642.88
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,834.41,673.42
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,876.5,702.0
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,902.75,719.8
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,935.45,742.31
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,959.51,757.09
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,980.27,769.55
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,861.61,683.62
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,705.25,565.7
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,709.8,570.19
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,712.33,572.37
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,870.02,691.55
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,991.61,777.76
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,972.93,764.08
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,961.53,756.8
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,933.49,737.38
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,902.49,715.94
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,860.49,686.67
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,816.49,655.68
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,767.53,621.32
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,717.3,585.39
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,655.75,539.07
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,599.16,495.36
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,531.25,440.07
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,465.75,384.95
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,384.13,315.11
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,309.07,248.76
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,221.19,169.54
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,139.37,61.47
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,50.51,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,109.65,35.3
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,233.08,179.64
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,311.64,253.28
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,399.86,330.33
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,468.89,389.73
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,537.74,446.99
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,603.08,499.17
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,669.89,549.02
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,724.09,588.06
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,777.56,625.79
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,825.24,657.88
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,862.17,681.78
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,898.04,704.98
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,931.25,726.09
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,957.87,743.09
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,981.32,757.97
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,856.76,669.94
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,693.36,549.68
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,696.95,552.59
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,698.59,552.73
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,867.54,677.13
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,998.66,766.3
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,981.74,752.97
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,961.39,739.08
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,934.27,720.94
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,904.12,700.78
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,866.07,675.49
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,825.69,648.35
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,786.53,622.08
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,737.28,587.97
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,679.28,546.0
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,621.17,502.95
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,554.27,450.32
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,489.22,396.62
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,412.67,332.03
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,341.04,269.21
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,251.83,189.79
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,168.55,66.33
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,64.81,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
