Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,110.42,22.55
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,238.14,182.11
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,315.55,256.54
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,402.45,333.24
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,469.09,391.4
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,544.27,453.86
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,609.36,504.99
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,675.66,553.3
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,730.49,592.73
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,784.58,630.74
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,832.31,663.31
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,878.26,694.05
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,913.78,717.33
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,946.5,738.52
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,960.33,746.71
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,980.98,759.9
2016,11,18,11,15,671.0,139.5,3.95,19.0,495.5,863.56,676.43
2016,11,18,11,30,446.0,200.0,4.0,19.0,441.0,708.91,562.02
2016,11,18,11,45,669.0,141.0,4.1,19.5,505.0,872.53,683.78
2016,11,18,12,0,892.0,82.0,4.2,20.0,569.0,1003.43,774.09
2016,11,18,12,15,887.5,82.0,4.25,20.0,562.0,995.54,768.05
2016,11,18,12,30,883.0,82.0,4.3,20.0,555.0,984.12,760.79
2016,11,18,12,45,874.0,81.5,4.35,20.5,540.0,975.11,753.93
2016,11,18,13,0,865.0,81.0,4.4,21.0,525.0,951.69,737.08
2016,11,18,13,15,855.5,79.5,4.4,20.5,504.5,923.38,719.43
2016,11,18,13,30,846.0,78.0,4.4,20.0,484.0,892.14,699.7
2016,11,18,13,45,830.5,76.5,4.4,20.0,456.0,852.88,672.65
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,811.45,643.79
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,763.6,610.13
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,714.43,575.03
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,656.39,531.46
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,598.42,487.08
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,530.66,433.29
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,469.66,382.65
2016,11,18,15,45,568.0,47.5,2.3,16.0,160.0,391.96,317.11
2016,11,18,16,0,502.0,41.0,1.9,15.0,117.0,320.08,254.15
2016,11,18,16,15,388.0,31.5,1.75,14.0,78.0,230.49,173.51
2016,11,18,16,30,274.0,22.0,1.6,13.0,39.0,145.84,49.32
2016,11,18,16,45,137.0,11.0,1.5,12.0,19.5,53.65,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.57,0.02
2016,11,19,8,45,0.0,9.5,4.35,13.5,9.5,7.81,1.09
2016,11,19,9,0,0.0,11.0,4.3,14.0,11.0,9.05,2.15
2016,11,19,9,15,0.0,25.5,4.3,14.5,25.5,21.03,12.42
2016,11,19,9,30,0.0,40.0,4.3,15.0,40.0,33.05,22.63
2016,11,19,9,45,0.0,28.5,4.3,15.5,28.5,23.53,14.42
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,14.02,6.28
2016,11,19,10,15,0.0,42.5,4.3,16.0,42.5,35.16,24.18
2016,11,19,10,30,0.0,68.0,4.3,16.0,68.0,56.4,42.03
2016,11,19,10,45,0.0,80.5,4.3,16.5,80.5,66.85,50.63
2016,11,19,11,0,0.0,93.0,4.3,17.0,93.0,77.76,59.56
2016,11,19,11,15,0.0,57.5,4.25,17.0,57.5,47.66,34.41
2016,11,19,11,30,0.0,22.0,4.2,17.0,22.0,18.18,9.66
2016,11,19,11,45,0.0,33.0,4.2,17.0,33.0,27.3,17.33
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,36.44,25.0
2016,11,19,12,15,0.0,56.5,4.15,17.0,56.5,46.84,33.71
2016,11,19,12,30,0.0,69.0,4.1,17.0,69.0,57.25,42.43
2016,11,19,12,45,0.0,50.0,4.1,17.0,50.0,41.42,29.2
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,25.63,15.97
2016,11,19,13,15,0.0,19.0,4.05,17.0,19.0,15.69,7.61
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.77,0.0
2016,11,19,13,45,0.0,14.0,4.0,17.0,14.0,11.55,4.14
2016,11,19,14,0,0.0,21.0,4.0,17.0,21.0,17.32,9.06
2016,11,19,14,15,0.0,71.0,3.85,16.5,71.0,58.88,44.32
2016,11,19,14,30,0.0,121.0,3.7,16.0,121.0,109.27,86.89
2016,11,19,14,45,0.0,108.0,3.6,16.0,108.0,97.13,76.76
2016,11,19,15,0,0.0,95.0,3.5,16.0,95.0,85.13,66.7
2016,11,19,15,15,0.0,80.5,3.3,15.5,80.5,71.59,55.33
2016,11,19,15,30,0.0,66.0,3.1,15.0,66.0,58.12,43.85
2016,11,19,15,45,0.0,51.5,2.95,15.0,51.5,44.67,32.16
2016,11,19,16,0,0.0,37.0,2.8,15.0,37.0,31.16,20.36
2016,11,19,16,15,0.0,24.0,2.75,14.5,24.0,19.82,10.17
2016,11,19,16,30,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,11,19,16,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,4.5,16.5,1.1,12.5,17.0,15.52,0.0
2016,11,20,7,30,9.0,33.0,1.2,13.0,34.0,35.17,21.84
2016,11,20,7,45,23.5,50.5,1.35,13.5,54.5,65.44,49.01
2016,11,20,8,0,38.0,68.0,1.5,14.0,75.0,92.72,73.0
2016,11,20,8,15,46.5,85.5,1.6,14.0,96.5,117.8,95.05
2016,11,20,8,30,55.0,103.0,1.7,14.0,118.0,143.72,117.53
2016,11,20,8,45,62.0,119.0,1.8,14.5,138.5,167.46,137.58
2016,11,20,9,0,69.0,135.0,1.9,15.0,159.0,191.94,157.87
2016,11,20,9,15,94.0,152.0,1.9,15.0,187.5,232.33,191.65
2016,11,20,9,30,119.0,169.0,1.9,15.0,216.0,290.55,239.16
2016,11,20,9,45,200.0,176.5,1.9,15.5,263.5,370.6,304.38
2016,11,20,10,0,281.0,184.0,1.9,16.0,311.0,474.22,385.59
2016,11,20,10,15,257.5,198.0,1.9,16.0,319.0,477.95,386.56
2016,11,20,10,30,234.0,212.0,1.9,16.0,327.0,459.77,371.7
2016,11,20,10,45,201.0,223.0,1.95,16.5,324.0,446.27,359.48
2016,11,20,11,0,168.0,234.0,2.0,17.0,321.0,431.01,345.87
2016,11,20,11,15,84.0,195.5,2.0,17.0,239.0,281.39,226.89
2016,11,20,11,30,0.0,157.0,2.0,17.0,157.0,139.72,110.02
2016,11,20,11,45,4.0,171.5,2.0,17.0,173.5,158.56,125.81
2016,11,20,12,0,8.0,186.0,2.0,17.0,190.0,177.86,141.59
2016,11,20,12,15,32.5,205.5,2.0,16.5,223.0,243.01,195.35
2016,11,20,12,30,57.0,225.0,2.0,16.0,256.0,291.62,235.23
2016,11,20,12,45,31.0,198.5,2.0,16.0,215.5,233.48,187.84
2016,11,20,13,0,5.0,172.0,2.0,16.0,175.0,161.34,128.68
2016,11,20,13,15,2.5,90.5,1.9,16.0,92.0,78.02,60.13
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.42,0.65
2016,11,20,13,45,0.0,11.0,1.7,16.0,11.0,9.07,2.08
2016,11,20,14,0,0.0,13.0,1.6,16.0,13.0,10.71,3.5
2016,11,20,14,15,0.0,14.5,1.4,15.5,14.5,11.95,4.59
2016,11,20,14,30,0.0,16.0,1.2,15.0,16.0,13.18,5.69
2016,11,20,14,45,0.0,14.5,1.05,15.0,14.5,11.94,4.63
2016,11,20,15,0,0.0,13.0,0.9,15.0,13.0,10.69,3.57
2016,11,20,15,15,0.0,11.0,0.8,14.5,11.0,9.04,2.15
2016,11,20,15,30,0.0,9.0,0.7,14.0,9.0,7.39,0.72
2016,11,20,15,45,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,11,20,16,0,0.0,5.0,0.5,14.0,5.0,4.1,0.0
2016,11,20,16,15,0.0,3.0,0.55,13.5,3.0,2.46,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,95.89,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,209.62,152.84
2016,11,21,7,45,447.5,38.0,1.6,11.0,103.5,285.96,228.87
2016,11,21,8,0,544.0,46.0,1.8,12.0,144.0,372.41,304.52
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.0,441.54,364.67
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,515.02,426.32
2016,11,21,8,45,381.0,96.5,2.4,13.5,199.5,399.0,332.53
2016,11,21,9,0,105.0,136.0,2.6,14.0,171.0,233.82,193.66
2016,11,21,9,15,202.0,144.5,2.65,14.0,221.0,321.04,268.21
2016,11,21,9,30,299.0,153.0,2.7,14.0,271.0,432.53,359.46
2016,11,21,9,45,284.5,168.5,2.8,14.5,288.0,449.52,371.08
2016,11,21,10,0,270.0,184.0,2.9,15.0,305.0,464.71,381.53
2016,11,21,10,15,555.0,131.0,2.95,15.0,396.0,693.52,562.76
2016,11,21,10,30,840.0,78.0,3.0,15.0,487.0,902.48,713.81
2016,11,21,10,45,448.5,148.5,3.05,15.5,367.5,631.23,510.13
2016,11,21,11,0,57.0,219.0,3.1,16.0,248.0,284.75,229.72
2016,11,21,11,15,461.5,150.5,3.1,16.0,395.0,660.2,534.97
2016,11,21,11,30,866.0,82.0,3.1,16.0,542.0,982.92,766.55
2016,11,21,11,45,541.5,161.0,3.1,16.5,449.0,758.74,602.01
2016,11,21,12,0,217.0,240.0,3.1,17.0,356.0,490.69,393.84
2016,11,21,12,15,540.5,161.0,3.05,17.0,446.0,755.92,602.42
2016,11,21,12,30,864.0,82.0,3.0,17.0,536.0,975.29,756.95
2016,11,21,12,45,865.0,79.0,3.0,17.0,524.5,962.03,746.14
2016,11,21,13,0,866.0,76.0,3.0,17.0,513.0,934.76,727.86
2016,11,21,13,15,857.0,75.0,2.95,17.0,493.0,918.31,716.94
2016,11,21,13,30,848.0,74.0,2.9,17.0,473.0,888.45,696.5
2016,11,21,13,45,834.0,72.5,2.9,17.0,446.0,850.77,670.87
2016,11,21,14,0,820.0,71.0,2.9,17.0,419.0,810.84,643.38
2016,11,21,14,15,800.0,68.5,2.8,16.5,386.5,762.73,610.09
2016,11,21,14,30,780.0,66.0,2.7,16.0,354.0,713.34,575.25
2016,11,21,14,45,749.0,63.0,2.65,16.0,316.0,654.21,531.47
2016,11,21,15,0,718.0,60.0,2.6,16.0,278.0,595.34,486.85
2016,11,21,15,15,674.5,56.0,2.25,15.5,236.5,527.82,432.36
2016,11,21,15,30,631.0,52.0,1.9,15.0,195.0,467.03,381.0
2016,11,21,15,45,560.5,46.0,1.55,14.5,153.0,387.77,313.44
2016,11,21,16,0,490.0,40.0,1.2,14.0,111.0,314.73,248.98
2016,11,21,16,15,372.0,30.5,1.15,13.0,73.0,224.0,166.47
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,136.84,21.3
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,50.46,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,16.0,1.0,8.5,29.5,86.73,0.0
2016,11,22,7,30,300.0,32.0,1.1,9.0,59.0,188.95,135.51
2016,11,22,7,45,395.0,41.5,1.2,10.0,98.5,263.66,210.95
2016,11,22,8,0,490.0,51.0,1.3,11.0,138.0,348.29,284.87
2016,11,22,8,15,549.5,57.5,1.3,11.5,179.5,417.96,344.66
2016,11,22,8,30,609.0,64.0,1.3,12.0,221.0,492.24,405.85
2016,11,22,8,45,651.0,68.0,1.35,12.5,260.5,555.71,456.59
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,621.08,506.27
2016,11,22,9,15,660.5,82.0,1.4,13.5,318.5,638.14,517.08
2016,11,22,9,30,628.0,92.0,1.4,14.0,337.0,650.46,524.47
2016,11,22,9,45,546.5,120.0,1.45,14.5,345.0,629.46,507.34
2016,11,22,10,0,465.0,148.0,1.5,15.0,353.0,610.18,490.71
2016,11,22,10,15,546.0,135.5,1.5,15.0,389.5,681.77,544.34
2016,11,22,10,30,627.0,123.0,1.5,15.0,426.0,765.58,603.59
2016,11,22,10,45,568.5,146.0,1.55,15.5,428.5,741.48,584.1
2016,11,22,11,0,510.0,169.0,1.6,16.0,431.0,723.02,569.57
2016,11,22,11,15,506.5,174.0,1.6,16.0,438.0,732.48,576.05
2016,11,22,11,30,503.0,179.0,1.6,16.0,445.0,739.69,580.68
2016,11,22,11,45,589.0,152.5,1.6,16.5,465.5,804.16,625.76
2016,11,22,12,0,675.0,126.0,1.6,17.0,486.0,859.36,662.29
2016,11,22,12,15,573.5,155.0,1.55,17.0,458.5,780.91,606.5
2016,11,22,12,30,472.0,184.0,1.5,17.0,431.0,711.94,556.75
2016,11,22,12,45,479.5,177.0,1.5,17.0,423.0,704.96,553.08
2016,11,22,13,0,487.0,170.0,1.5,17.0,415.0,695.71,547.19
2016,11,22,13,15,555.0,144.5,1.5,16.5,413.0,718.14,565.92
2016,11,22,13,30,623.0,119.0,1.5,16.0,411.0,745.19,586.95
2016,11,22,13,45,574.0,123.0,1.5,16.0,380.0,688.13,546.19
2016,11,22,14,0,525.0,127.0,1.5,16.0,349.0,624.42,500.61
2016,11,22,14,15,482.0,123.0,1.4,15.5,314.5,565.89,457.45
2016,11,22,14,30,439.0,119.0,1.3,15.0,280.0,508.83,414.27
2016,11,22,14,45,411.5,111.5,1.2,15.0,249.5,461.0,376.8
2016,11,22,15,0,384.0,104.0,1.1,15.0,219.0,414.35,339.34
2016,11,22,15,15,357.5,91.5,1.0,14.5,186.5,363.9,298.64
2016,11,22,15,30,331.0,79.0,0.9,14.0,154.0,315.23,258.09
2016,11,22,15,45,296.5,64.0,0.85,13.5,120.5,261.2,212.05
2016,11,22,16,0,262.0,49.0,0.8,13.0,87.0,210.38,167.15
2016,11,22,16,15,188.0,35.0,0.85,12.5,57.0,147.24,108.6
2016,11,22,16,30,114.0,21.0,0.9,12.0,27.0,82.06,5.11
2016,11,22,16,45,57.0,10.5,0.95,11.5,13.5,27.66,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,17.0,1.1,8.5,27.5,75.1,0.0
2016,11,23,7,30,243.0,34.0,1.1,9.0,55.0,168.03,117.63
2016,11,23,7,45,330.5,46.0,1.1,10.0,93.0,236.34,188.57
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,315.37,257.69
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,387.2,319.6
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,464.13,383.77
2016,11,23,8,45,589.5,80.5,1.55,12.5,252.0,527.17,434.99
2016,11,23,9,0,630.0,87.0,1.7,13.0,291.0,592.1,486.12
2016,11,23,9,15,315.0,70.5,1.75,13.0,172.5,346.59,290.44
2016,11,23,9,30,0.0,54.0,1.8,13.0,54.0,44.69,32.64
2016,11,23,9,45,137.5,117.0,1.85,13.5,177.0,244.03,204.59
2016,11,23,10,0,275.0,180.0,1.9,14.0,300.0,464.21,381.68
2016,11,23,10,15,531.5,139.0,1.95,14.0,388.0,672.58,544.26
2016,11,23,10,30,788.0,98.0,2.0,14.0,476.0,876.91,690.45
2016,11,23,10,45,804.5,97.0,2.05,14.5,495.0,908.23,708.63
2016,11,23,11,0,821.0,96.0,2.1,15.0,514.0,936.82,726.7
2016,11,23,11,15,488.0,167.0,2.15,15.0,416.5,705.75,561.15
2016,11,23,11,30,155.0,238.0,2.2,15.0,319.0,427.02,343.85
2016,11,23,11,45,77.5,164.5,2.25,15.0,205.0,239.49,195.34
2016,11,23,12,0,0.0,91.0,2.3,15.0,91.0,75.89,58.23
2016,11,23,12,15,418.0,92.5,2.35,15.0,310.5,560.2,459.43
2016,11,23,12,30,836.0,94.0,2.4,15.0,530.0,962.27,750.63
2016,11,23,12,45,825.0,95.0,2.45,15.0,516.0,942.91,733.83
2016,11,23,13,0,814.0,96.0,2.5,15.0,502.0,920.4,719.4
2016,11,23,13,15,803.5,94.0,2.55,15.0,482.0,891.86,700.7
2016,11,23,13,30,793.0,92.0,2.6,15.0,462.0,860.59,679.98
2016,11,23,13,45,778.5,89.5,2.7,15.0,435.0,822.67,654.61
2016,11,23,14,0,764.0,87.0,2.8,15.0,408.0,788.37,631.53
2016,11,23,14,15,741.5,84.0,2.8,14.5,375.5,739.42,597.65
2016,11,23,14,30,719.0,81.0,2.8,14.0,343.0,689.54,562.38
2016,11,23,14,45,688.5,76.5,2.8,14.0,305.5,631.3,518.76
2016,11,23,15,0,658.0,72.0,2.8,14.0,268.0,573.5,473.77
2016,11,23,15,15,610.5,66.5,2.4,13.5,227.5,504.28,416.91
2016,11,23,15,30,563.0,61.0,2.0,13.0,187.0,437.85,360.64
2016,11,23,15,45,487.5,53.0,1.7,12.5,145.5,356.59,291.12
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,282.02,225.25
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,191.87,142.44
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,105.1,0.82
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,37.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,56.91,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,162.1,111.33
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,239.3,192.15
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,330.89,272.51
2016,11,24,8,15,515.5,64.5,0.8,7.0,176.0,403.79,336.13
2016,11,24,8,30,581.0,72.0,0.9,7.0,218.0,481.66,401.96
2016,11,24,8,45,635.0,76.0,1.0,7.5,259.5,552.55,459.52
2016,11,24,9,0,689.0,80.0,1.1,8.0,301.0,626.23,517.04
2016,11,24,9,15,718.5,83.5,1.15,8.5,337.5,682.92,558.18
2016,11,24,9,30,748.0,87.0,1.2,9.0,374.0,739.59,598.34
2016,11,24,9,45,774.0,88.5,1.3,10.0,406.5,790.42,632.77
2016,11,24,10,0,800.0,90.0,1.4,11.0,439.0,834.23,661.49
2016,11,24,10,15,814.0,92.0,1.4,11.5,464.0,872.51,685.81
2016,11,24,10,30,828.0,94.0,1.4,12.0,489.0,908.39,708.14
2016,11,24,10,45,838.0,95.0,1.4,13.0,507.0,936.69,723.7
2016,11,24,11,0,848.0,96.0,1.4,14.0,525.0,961.97,737.13
2016,11,24,11,15,852.5,96.5,1.2,14.5,535.0,978.13,742.33
2016,11,24,11,30,857.0,97.0,1.0,15.0,545.0,990.86,744.96
2016,11,24,11,45,859.0,97.0,0.85,15.5,547.5,997.01,744.06
2016,11,24,12,0,861.0,97.0,0.7,16.0,550.0,999.57,740.86
2016,11,24,12,15,858.0,96.5,0.6,16.0,544.5,993.0,734.4
2016,11,24,12,30,855.0,96.0,0.5,16.0,539.0,982.88,725.96
2016,11,24,12,45,849.0,95.0,0.4,16.0,525.5,965.78,713.29
2016,11,24,13,0,843.0,94.0,0.3,16.0,512.0,945.36,698.81
2016,11,24,13,15,832.5,92.5,0.35,16.0,491.5,916.96,682.57
2016,11,24,13,30,822.0,91.0,0.4,16.0,471.0,885.71,664.45
2016,11,24,13,45,805.0,89.0,0.5,16.5,443.5,845.49,639.9
2016,11,24,14,0,788.0,87.0,0.6,17.0,416.0,803.18,613.52
2016,11,24,14,15,765.5,84.0,0.55,16.5,383.0,759.31,585.12
2016,11,24,14,30,743.0,81.0,0.5,16.0,350.0,708.62,551.32
2016,11,24,14,45,709.5,77.0,0.5,16.0,311.5,647.87,509.24
2016,11,24,15,0,676.0,73.0,0.5,16.0,273.0,587.7,465.84
2016,11,24,15,15,627.5,67.0,0.5,15.5,231.5,516.43,412.22
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,448.01,358.47
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,366.74,292.38
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,291.93,228.77
2016,11,24,16,15,215.5,38.0,0.55,13.0,68.5,164.81,119.84
2016,11,24,16,30,0.0,31.0,0.6,12.0,31.0,36.29,0.0
2016,11,24,16,45,0.0,15.5,0.7,11.5,15.5,13.23,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,53.0,15.0,1.05,6.5,19.5,32.2,0.0
2016,11,25,7,30,106.0,30.0,1.0,7.0,39.0,93.13,59.95
2016,11,25,7,45,162.0,46.5,1.0,7.5,69.0,146.36,116.5
2016,11,25,8,0,218.0,63.0,1.0,8.0,99.0,203.62,168.17
2016,11,25,8,15,249.5,78.5,1.2,8.5,131.0,250.77,210.31
2016,11,25,8,30,281.0,94.0,1.4,9.0,163.0,300.83,253.91
2016,11,25,8,45,304.0,107.5,1.6,9.5,194.0,345.0,291.56
2016,11,25,9,0,327.0,121.0,1.8,10.0,225.0,390.74,329.56
2016,11,25,9,15,355.0,128.0,1.75,10.5,253.0,449.55,376.28
2016,11,25,9,30,383.0,135.0,1.7,11.0,281.0,494.88,411.28
2016,11,25,9,45,273.0,161.0,1.7,12.0,269.5,430.52,356.35
2016,11,25,10,0,163.0,187.0,1.7,13.0,258.0,357.84,294.65
2016,11,25,10,15,211.0,194.0,1.7,13.5,290.5,412.83,339.03
2016,11,25,10,30,259.0,201.0,1.7,14.0,323.0,489.6,398.18
2016,11,25,10,45,287.0,204.5,1.75,14.5,344.5,525.41,424.79
2016,11,25,11,0,315.0,208.0,1.8,15.0,366.0,561.27,451.42
2016,11,25,11,15,328.0,210.0,1.8,15.0,377.5,580.31,465.47
2016,11,25,11,30,341.0,212.0,1.8,15.0,389.0,598.4,478.92
2016,11,25,11,45,366.0,208.0,1.8,15.5,399.0,619.57,494.19
2016,11,25,12,0,391.0,204.0,1.8,16.0,409.0,639.45,508.4
2016,11,25,12,15,323.5,214.0,1.75,16.0,382.5,584.47,465.52
2016,11,25,12,30,256.0,224.0,1.7,16.0,356.0,528.99,422.38
2016,11,25,12,45,281.5,214.5,1.7,16.0,356.0,538.79,431.26
2016,11,25,13,0,307.0,205.0,1.7,16.0,356.0,546.87,438.38
2016,11,25,13,15,225.5,204.0,1.65,16.0,312.5,444.27,358.68
2016,11,25,13,30,144.0,203.0,1.6,16.0,269.0,365.24,295.74
2016,11,25,13,45,113.5,189.5,1.55,16.0,240.0,318.6,258.83
2016,11,25,14,0,83.0,176.0,1.5,16.0,211.0,256.64,209.06
2016,11,25,14,15,133.5,162.0,1.3,15.5,213.0,295.98,242.74
2016,11,25,14,30,184.0,148.0,1.1,15.0,215.0,314.66,259.01
2016,11,25,14,45,168.5,135.0,0.9,14.5,191.5,281.69,232.06
2016,11,25,15,0,153.0,122.0,0.7,14.0,168.0,249.89,205.89
2016,11,25,15,15,140.0,105.0,0.7,13.5,142.0,215.5,177.58
2016,11,25,15,30,127.0,88.0,0.7,13.0,116.0,182.2,149.4
2016,11,25,15,45,110.0,69.5,0.75,13.0,90.0,145.63,117.56
2016,11,25,16,0,93.0,51.0,0.8,13.0,64.0,110.42,86.22
2016,11,25,16,15,46.5,34.5,0.85,12.5,41.0,66.5,46.01
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,15.75,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.15,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.3,10.0,13.0,10.7,1.58
2016,11,26,7,45,0.0,23.5,2.5,10.5,23.5,19.39,10.48
2016,11,26,8,0,0.0,34.0,2.7,11.0,34.0,28.09,18.31
2016,11,26,8,15,0.0,45.5,2.8,11.0,45.5,37.75,26.9
2016,11,26,8,30,0.0,57.0,2.9,11.0,57.0,48.14,36.06
2016,11,26,8,45,0.0,68.0,3.0,11.0,68.0,58.06,44.73
2016,11,26,9,0,0.0,79.0,3.1,11.0,79.0,68.04,53.36
2016,11,26,9,15,0.0,89.0,3.05,11.0,89.0,77.08,61.09
2016,11,26,9,30,0.0,99.0,3.0,11.0,99.0,86.21,68.83
2016,11,26,9,45,0.0,99.5,2.95,11.0,99.5,85.83,68.39
2016,11,26,10,0,0.0,100.0,2.9,11.0,100.0,85.69,68.16
2016,11,26,10,15,0.0,102.0,2.9,11.0,102.0,87.18,69.32
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,88.75,70.56
2016,11,26,10,45,5.5,141.5,2.9,11.0,144.5,130.98,106.44
2016,11,26,11,0,11.0,179.0,2.9,11.0,185.0,175.63,143.86
2016,11,26,11,15,72.5,206.0,3.05,11.0,244.0,285.26,236.74
2016,11,26,11,30,134.0,233.0,3.2,11.0,303.0,401.06,331.93
2016,11,26,11,45,169.0,233.5,3.4,11.0,321.5,436.58,361.21
2016,11,26,12,0,204.0,234.0,3.6,11.0,340.0,471.85,390.53
2016,11,26,12,15,201.0,231.5,3.7,11.0,335.5,465.17,385.24
2016,11,26,12,30,198.0,229.0,3.8,11.0,331.0,457.95,379.74
2016,11,26,12,45,114.5,211.5,3.95,11.5,270.5,353.1,292.71
2016,11,26,13,0,31.0,194.0,4.1,12.0,210.0,230.72,189.72
2016,11,26,13,15,15.5,138.0,4.05,11.5,146.0,136.96,111.74
2016,11,26,13,30,0.0,82.0,4.0,11.0,82.0,68.13,53.0
2016,11,26,13,45,0.0,51.5,4.0,11.0,51.5,42.62,31.21
2016,11,26,14,0,0.0,21.0,4.0,11.0,21.0,17.32,9.38
2016,11,26,14,15,0.0,72.0,3.8,11.0,72.0,59.71,46.09
2016,11,26,14,30,0.0,123.0,3.6,11.0,123.0,112.89,91.72
2016,11,26,14,45,0.0,108.5,3.45,11.0,108.5,99.0,79.87
2016,11,26,15,0,0.0,94.0,3.3,11.0,94.0,85.25,68.11
2016,11,26,15,15,0.0,79.0,3.15,11.0,79.0,71.04,55.81
2016,11,26,15,30,0.0,64.0,3.0,11.0,64.0,56.89,43.43
2016,11,26,15,45,0.0,49.0,2.9,11.0,49.0,42.73,30.94
2016,11,26,16,0,0.0,34.0,2.8,11.0,34.0,28.48,18.32
2016,11,26,16,15,0.0,21.5,2.8,11.0,21.5,17.75,8.22
2016,11,26,16,30,0.0,9.0,2.8,11.0,9.0,7.4,0.0
2016,11,26,16,45,0.0,4.5,2.85,11.0,4.5,3.84,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,98.5,15.5,2.5,9.5,22.5,49.06,0.0
2016,11,27,7,30,197.0,31.0,2.6,10.0,45.0,140.52,82.59
2016,11,27,7,45,329.0,40.0,2.75,10.5,84.5,227.8,179.98
2016,11,27,8,0,461.0,49.0,2.9,11.0,124.0,327.52,268.75
2016,11,27,8,15,528.5,56.0,3.1,11.0,165.0,400.59,334.05
2016,11,27,8,30,596.0,63.0,3.3,11.0,206.0,479.09,402.18
2016,11,27,8,45,651.0,66.0,3.5,11.5,247.5,549.36,461.14
2016,11,27,9,0,706.0,69.0,3.7,12.0,289.0,622.59,519.93
2016,11,27,9,15,734.5,72.0,3.7,12.0,325.0,673.11,558.78
2016,11,27,9,30,763.0,75.0,3.7,12.0,361.0,728.79,600.82
2016,11,27,9,45,725.5,82.0,3.75,12.5,372.0,738.84,606.4
2016,11,27,10,0,688.0,89.0,3.8,13.0,383.0,739.03,604.68
2016,11,27,10,15,765.5,84.5,3.7,13.0,428.5,817.41,662.33
2016,11,27,10,30,843.0,80.0,3.6,13.0,474.0,902.47,722.93
2016,11,27,10,45,853.0,80.5,3.55,13.5,492.0,930.37,739.92
2016,11,27,11,0,863.0,81.0,3.5,14.0,510.0,955.27,755.11
2016,11,27,11,15,867.0,81.5,3.35,14.0,520.0,971.2,764.56
2016,11,27,11,30,871.0,82.0,3.2,14.0,530.0,983.7,771.67
2016,11,27,11,45,872.0,82.5,3.1,14.5,532.5,989.74,773.3
2016,11,27,12,0,873.0,83.0,3.0,15.0,535.0,992.2,772.62
2016,11,27,12,15,639.5,138.5,2.95,15.0,468.0,834.8,660.72
2016,11,27,12,30,406.0,194.0,2.9,15.0,401.0,658.9,529.35
2016,11,27,12,45,461.5,176.0,2.85,15.0,406.0,686.38,552.83
2016,11,27,13,0,517.0,158.0,2.8,15.0,411.0,710.01,571.86
2016,11,27,13,15,480.0,158.5,2.65,15.0,386.5,665.8,537.68
2016,11,27,13,30,443.0,159.0,2.5,15.0,362.0,621.13,503.38
2016,11,27,13,45,436.5,150.0,2.45,15.0,340.0,592.14,481.99
2016,11,27,14,0,430.0,141.0,2.4,15.0,318.0,561.9,459.28
2016,11,27,14,15,429.0,129.0,2.3,14.5,294.0,531.48,436.93
2016,11,27,14,30,428.0,117.0,2.2,14.0,270.0,499.7,413.01
2016,11,27,14,45,392.5,111.0,2.1,14.0,239.5,448.42,371.69
2016,11,27,15,0,357.0,105.0,2.0,14.0,209.0,398.97,331.09
2016,11,27,15,15,328.0,92.0,1.75,13.5,176.5,347.7,288.57
2016,11,27,15,30,299.0,79.0,1.5,13.0,144.0,298.48,246.6
2016,11,27,15,45,256.5,64.0,1.25,12.5,111.0,241.76,197.38
2016,11,27,16,0,214.0,49.0,1.0,12.0,78.0,189.17,150.45
2016,11,27,16,15,107.0,35.5,1.0,11.5,50.0,104.78,74.69
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,21.64,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,18.41,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,51.85,24.87
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,97.04,73.71
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,153.07,123.82
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,194.33,160.91
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,237.91,199.42
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,279.56,235.73
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,323.16,273.02
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,359.94,304.06
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,398.02,335.68
