Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,364.09,305.87
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,342.23,285.55
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,475.8,397.05
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,618.83,511.86
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,481.42,398.06
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,317.11,260.77
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,236.1,193.47
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,142.04,113.92
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,276.77,228.28
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,420.97,346.35
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,395.65,324.91
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,349.71,287.66
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,635.75,522.25
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,860.9,694.02
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,832.1,671.14
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,800.97,648.5
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,594.11,489.71
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,372.98,310.2
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,341.24,285.32
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,310.67,260.38
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,447.55,376.38
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,541.53,453.31
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,471.09,393.83
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,403.76,336.13
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,333.89,274.45
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,268.92,215.18
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,179.96,130.75
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,92.03,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,32.43,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,82.33,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,209.66,107.01
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,294.63,233.53
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,384.74,317.65
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,456.24,382.13
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,531.96,447.42
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,595.68,500.44
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,660.66,550.64
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,708.15,584.93
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,761.59,622.59
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,807.08,653.1
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,850.78,681.48
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,886.55,703.98
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,919.71,724.3
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,945.81,740.03
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,968.71,753.53
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,846.55,666.4
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,685.23,547.54
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,861.08,678.06
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,1003.22,774.89
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,902.37,704.11
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,769.06,610.49
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,873.33,687.54
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,941.71,735.75
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,925.27,725.61
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,895.47,706.88
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,856.52,680.63
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,815.39,652.48
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,768.42,620.03
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,720.08,585.89
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,662.9,543.38
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,605.68,499.69
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,537.13,444.03
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,470.74,387.62
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,391.75,319.46
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,324.04,257.86
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,230.01,166.67
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,136.78,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,51.46,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,11.54,0.0
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,22.32,12.75
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,34.49,23.87
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,47.63,35.53
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,60.71,47.02
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,73.26,57.88
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,85.89,68.64
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,97.53,78.53
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,109.31,88.44
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,304.71,256.4
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,503.91,416.89
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,357.32,295.88
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,184.05,150.09
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,279.4,230.14
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,380.21,310.95
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,459.46,374.79
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,561.51,454.08
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,486.33,393.79
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,431.47,349.28
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,466.44,378.71
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,521.58,422.48
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,500.9,406.66
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,459.36,375.35
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,372.9,306.32
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,270.77,222.94
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,202.25,166.13
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,124.09,99.94
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,178.59,147.71
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,218.85,182.79
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,193.63,161.29
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,169.39,140.55
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,143.28,118.2
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,117.96,96.15
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,87.17,68.91
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,57.74,42.79
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,31.26,18.42
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,10.72,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,5.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,67.83,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,178.94,65.74
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,264.3,205.88
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,360.1,294.53
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,433.42,360.56
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,511.46,428.23
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,577.42,484.39
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,645.13,538.49
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,701.74,582.08
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,757.98,624.4
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,802.69,656.6
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,845.47,686.89
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,874.29,705.91
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,909.47,729.48
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,937.57,747.68
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,962.65,763.69
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,979.52,775.3
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,992.94,784.66
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,999.41,787.8
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,1002.26,788.6
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,854.45,682.16
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,675.28,547.64
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,833.82,668.44
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,954.6,753.44
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,927.99,733.81
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,898.44,713.33
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,870.2,694.05
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,830.01,665.85
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,782.18,632.31
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,732.97,597.11
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,674.35,552.83
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,615.79,507.57
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,547.27,452.88
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,480.83,396.92
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,400.26,327.12
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,325.31,259.44
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,236.08,170.36
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,141.57,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,53.65,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,74.7,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,189.35,52.92
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,277.3,216.1
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,368.75,304.15
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,440.92,370.3
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,517.58,437.63
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,580.34,490.45
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,644.34,540.36
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,700.67,583.54
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,756.61,625.36
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,801.03,657.73
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,843.48,688.53
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,871.94,706.83
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,906.75,729.6
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,933.53,746.78
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,957.24,761.63
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,974.15,772.75
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,987.65,781.56
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,994.19,785.88
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,997.14,787.86
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,992.18,784.42
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,983.64,778.65
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,968.69,767.64
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,950.36,754.4
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,923.91,736.61
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,894.53,716.64
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,865.39,696.72
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,824.42,667.74
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,776.27,632.64
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,726.77,596.2
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,667.67,550.87
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,608.78,504.7
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,540.15,449.49
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,473.7,393.15
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,391.81,321.74
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,321.62,257.36
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,226.82,163.59
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,132.4,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,49.75,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,61.98,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,163.69,26.83
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,252.83,193.99
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,338.48,276.62
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,410.33,341.55
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,487.08,408.05
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,551.26,462.28
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,617.26,514.71
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,672.86,556.32
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,728.3,596.58
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,773.55,628.15
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,817.12,657.85
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,854.94,684.5
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,880.7,702.29
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,908.59,720.8
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,933.61,737.18
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,816.93,651.65
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,662.9,534.94
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,655.15,529.07
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,624.34,505.29
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,821.95,655.44
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,962.98,754.9
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,948.16,742.17
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,930.03,728.73
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,904.98,711.47
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,877.03,692.21
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,841.72,666.69
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,812.79,645.69
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,767.0,613.24
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,719.79,579.28
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,662.6,536.37
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,605.48,492.58
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,538.42,440.0
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,473.39,386.09
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,392.35,316.9
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,322.91,254.35
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,229.08,162.45
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,135.14,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,50.98,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,49.96,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,134.8,3.05
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,224.91,168.64
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,316.49,254.06
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,388.81,317.04
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,466.96,382.11
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,533.55,436.29
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,598.16,486.5
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,654.31,527.83
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,710.43,568.11
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,742.11,589.44
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,776.75,612.72
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,707.82,561.97
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,621.88,497.71
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,674.12,537.14
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,726.15,573.47
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,747.11,587.47
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,766.09,600.43
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,700.34,551.0
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,609.87,482.7
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,670.19,529.6
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,707.25,558.35
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,690.2,546.62
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,671.37,534.04
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,636.96,509.21
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,601.71,483.57
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,493.44,401.01
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,410.08,335.23
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,356.98,293.74
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,323.19,266.57
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,292.53,241.6
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,262.32,216.54
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,222.29,183.51
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,184.01,151.12
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,145.51,117.57
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,108.85,84.9
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,64.52,43.15
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,12.45,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,11.55,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,27.63,16.11
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,43.53,31.1
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,63.28,48.72
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,83.51,66.69
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,102.43,83.38
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,133.06,109.8
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,151.23,125.08
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,169.98,140.64
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,182.26,150.42
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,194.79,160.27
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,143.13,116.6
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,108.45,86.84
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,93.86,74.39
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,80.1,62.62
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,183.91,150.51
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,287.65,235.3
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,215.62,175.57
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,132.24,105.87
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,140.64,113.09
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,149.31,120.34
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,148.6,119.84
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,148.05,119.52
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,204.25,167.19
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,245.46,201.83
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,232.4,191.17
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,219.55,180.84
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,199.77,164.85
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,180.65,149.21
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,159.29,131.28
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,138.53,113.63
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,115.65,94.06
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,85.29,67.85
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,62.48,47.73
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,40.25,28.08
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,24.18,12.79
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.06,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.69,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,28.58,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,144.78,107.04
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,249.53,203.71
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,308.66,257.72
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,372.13,313.7
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,427.3,361.35
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,484.37,409.12
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,532.96,448.58
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,581.81,486.88
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,635.91,528.0
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,690.28,568.47
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,692.19,569.0
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,681.53,560.38
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,748.58,609.84
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,807.19,651.48
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,894.64,714.33
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,976.62,771.68
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,829.73,664.12
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,627.09,510.44
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,826.7,664.03
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,970.73,766.23
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,955.43,754.83
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,947.24,750.13
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,920.78,733.71
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,891.39,715.17
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,853.08,688.59
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,812.62,660.1
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,765.08,625.31
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,716.24,588.99
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,654.89,542.41
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,594.05,495.05
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,530.19,443.02
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,463.95,386.73
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,381.74,315.05
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,306.15,246.51
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,210.79,152.05
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,115.56,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,42.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,19.19,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,90.81,64.92
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,148.5,120.63
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,187.39,156.65
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,227.97,193.22
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,263.82,224.69
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,300.53,256.06
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,333.38,283.2
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,366.63,310.01
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,447.7,376.72
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,553.92,460.3
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,501.01,416.08
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,462.1,383.23
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,541.06,446.99
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,644.08,525.79
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,483.03,397.52
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,296.94,245.22
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,375.81,311.62
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,434.45,359.68
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,285.96,238.04
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,112.09,90.48
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,119.99,97.38
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,128.25,104.26
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,172.4,142.65
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,235.64,196.39
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,207.78,172.83
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,165.62,137.31
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,151.79,125.75
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,138.31,114.33
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,122.08,100.43
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,106.28,86.75
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,88.4,71.21
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,71.15,56.01
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,54.46,41.16
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,37.64,26.1
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,22.81,11.85
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,8.23,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,18.59,8.15
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,30.29,19.4
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,44.79,32.17
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,59.13,44.72
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,72.86,56.54
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,86.64,68.24
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,99.18,78.88
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,111.93,89.57
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,211.23,174.87
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,321.12,266.6
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,269.69,222.72
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,232.74,190.58
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,368.09,303.47
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,509.53,416.39
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,498.1,405.47
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,464.21,378.2
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,467.01,379.47
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,469.18,380.1
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,380.03,307.91
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,270.86,218.77
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,309.24,251.33
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,366.52,297.83
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,296.03,240.8
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,246.65,200.25
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,236.82,192.74
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,227.04,185.1
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,209.44,171.11
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,192.25,157.3
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,171.42,140.03
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,151.01,122.89
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,127.32,102.84
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,104.33,83.08
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,79.01,60.93
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,54.55,39.41
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,29.82,16.76
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
