Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,73.94,0.0
2016,12,19,7,45,310.0,22.0,1.45,1.5,48.0,182.43,85.75
2016,12,19,8,0,454.0,32.0,1.6,2.0,81.0,289.28,231.87
2016,12,19,8,15,535.5,39.0,1.65,2.5,121.5,366.32,306.67
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,445.24,377.65
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,514.96,438.4
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,587.46,498.69
2016,12,19,9,15,754.5,57.5,1.85,4.5,280.0,647.24,545.26
2016,12,19,9,30,787.0,61.0,1.9,5.0,317.0,707.37,590.67
2016,12,19,9,45,809.5,63.0,2.0,6.0,349.5,757.53,626.51
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,806.53,660.63
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,847.56,689.34
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,886.4,716.15
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,916.18,736.14
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,943.01,754.0
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,953.21,759.88
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,970.34,770.94
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,978.58,774.85
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,983.33,776.54
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,981.26,775.05
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,975.68,771.34
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,860.49,688.59
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,716.67,583.13
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,733.9,598.59
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,739.53,604.06
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,793.77,644.88
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,833.94,674.39
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,787.85,640.28
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,740.26,605.35
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,684.38,562.82
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,628.25,519.23
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,560.9,466.06
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,495.32,410.99
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,420.34,346.54
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,345.87,280.23
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,192.4,145.8
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,42.89,0.52
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,60.57,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,165.74,71.18
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,270.28,214.45
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,344.71,286.46
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,426.68,359.08
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,488.55,413.12
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,558.69,471.51
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,616.53,515.79
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,674.84,558.81
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,726.54,594.76
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,777.5,629.07
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,818.06,656.64
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,856.6,682.43
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,886.46,700.5
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,913.55,716.51
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,922.75,722.0
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,939.0,732.72
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,948.6,738.17
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,954.84,741.51
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,953.57,741.23
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,948.89,738.82
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,944.19,735.21
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,925.44,721.96
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,902.36,707.2
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,876.35,690.33
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,842.46,667.71
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,806.25,643.17
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,761.67,611.66
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,715.65,578.62
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,661.77,537.98
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,607.66,496.36
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,541.74,445.92
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,477.66,393.61
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,407.2,333.91
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,337.07,272.1
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,244.64,185.56
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,153.91,25.85
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,57.71,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,122.33,45.86
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,241.61,188.35
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,314.76,258.4
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,395.67,330.12
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,461.7,387.1
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,531.1,444.83
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,588.51,490.07
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,646.85,534.05
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,697.08,571.01
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,752.05,610.75
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,791.47,637.38
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,828.97,662.27
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,859.73,682.47
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,887.89,700.74
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,908.32,712.97
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,925.68,723.12
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,935.13,727.85
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,941.25,730.49
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,940.58,729.97
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,936.54,727.34
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,926.38,721.19
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,912.93,712.91
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,890.65,697.51
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,865.48,680.18
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,834.71,659.32
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,801.44,636.52
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,757.93,606.29
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,712.94,574.5
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,660.53,535.8
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,607.75,495.9
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,543.44,446.63
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,480.8,395.32
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,405.42,331.25
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,340.61,273.24
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,249.4,188.83
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,160.05,36.71
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,60.18,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,127.35,43.37
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,266.2,207.68
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,343.6,282.34
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,428.96,357.52
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,499.72,417.59
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,569.06,474.16
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,628.69,519.02
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,688.79,562.41
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,740.97,597.26
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,792.25,630.21
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,832.36,656.81
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,870.34,681.63
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,901.37,700.07
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,929.59,716.45
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,950.17,730.24
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,967.51,742.03
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,977.11,748.16
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,983.2,752.12
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,981.49,751.63
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,976.24,748.99
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,966.33,741.97
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,952.96,732.76
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,930.11,717.95
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,904.2,701.11
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,870.5,678.18
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,834.29,653.41
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,789.53,620.54
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,743.2,586.22
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,687.47,545.18
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,631.47,503.19
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,564.28,454.46
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,498.83,403.27
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,418.01,337.39
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,348.59,277.51
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,255.62,193.0
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,165.16,47.39
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,62.16,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,6.98,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,14.0,5.68
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,21.86,12.95
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,29.74,20.05
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,37.64,27.06
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,45.65,34.09
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,53.69,41.13
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,61.79,48.16
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,68.96,54.22
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,76.21,60.28
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,67.4,52.62
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,59.71,45.95
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,157.57,130.29
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,259.58,215.58
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,122.91,100.49
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.44
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,20.24,11.74
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,32.26,21.99
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,167.14,138.36
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,319.16,265.68
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,248.95,206.32
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,164.14,134.22
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,102.21,82.02
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,48.04,35.69
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,135.45,111.66
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,229.47,191.79
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,211.59,176.96
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,194.17,162.55
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,174.63,145.93
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,155.54,129.5
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,131.72,108.92
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,108.61,88.68
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,84.26,67.1
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,54.83,41.09
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,34.41,22.38
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,14.04,0.0
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,7.26,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,128.08,34.13
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,271.32,211.23
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,348.25,287.02
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,427.93,358.69
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,499.44,421.45
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,574.29,484.77
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,633.92,532.45
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,694.04,579.26
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,747.55,619.01
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,800.31,657.33
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,832.72,680.66
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,871.38,708.56
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,902.7,729.82
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,931.3,749.02
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,952.41,763.4
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,970.26,775.55
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,979.95,782.39
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,986.12,786.94
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,986.29,787.0
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,982.89,784.72
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,967.57,774.08
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,948.97,761.29
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,926.49,745.41
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,910.79,734.55
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,878.4,711.41
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,843.39,686.34
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,799.27,653.57
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,753.48,619.21
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,699.26,577.84
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,644.58,535.28
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,579.21,484.07
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,515.3,430.71
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,437.16,362.94
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,363.66,296.84
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,269.56,210.1
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,185.44,75.22
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,70.5,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,125.73,28.94
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,266.67,208.08
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,343.61,284.35
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,423.4,356.36
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,493.48,417.24
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,566.73,478.39
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,626.92,525.56
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,687.68,571.59
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,736.44,607.17
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,783.97,641.06
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,825.26,669.23
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,864.5,695.44
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,896.01,715.69
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,924.78,733.84
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,780.16,628.31
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,589.03,482.33
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,597.4,490.27
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,604.41,495.73
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,601.1,492.96
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,596.42,489.29
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,792.1,640.5
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,943.43,748.5
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,920.15,730.43
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,893.88,712.14
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,859.45,687.95
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,822.62,661.91
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,778.6,630.62
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,733.04,597.73
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,679.76,557.71
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,626.05,516.53
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,560.99,466.79
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,497.51,414.83
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,422.03,350.35
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,356.7,291.64
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,265.38,207.96
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,177.97,80.55
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,66.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,128.57,25.28
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,273.34,213.64
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,350.56,291.02
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,435.14,366.76
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,503.11,426.21
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,573.93,485.54
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,633.43,531.63
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,693.42,576.52
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,741.67,610.44
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,788.52,642.44
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,830.18,670.54
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,869.78,696.65
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,899.75,716.1
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,926.82,733.47
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,947.4,745.69
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,954.04,748.2
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,964.14,752.69
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,970.81,754.85
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,970.23,753.59
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,977.06,757.63
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,965.18,747.57
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,949.89,735.59
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,927.05,719.95
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,901.18,702.33
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,868.17,680.5
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,832.67,656.77
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,788.14,626.13
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,742.02,593.91
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,687.05,554.05
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,631.78,513.08
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,567.02,465.76
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,503.76,415.93
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,425.98,351.23
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,358.81,292.23
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,268.0,210.21
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,181.56,89.96
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,68.22,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,116.12,18.05
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,245.5,189.67
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,321.58,263.97
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,406.06,337.99
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,476.81,398.36
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,546.66,455.95
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,606.47,501.65
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,666.99,545.85
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,718.46,581.5
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,769.15,615.63
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,810.56,644.18
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,850.01,671.08
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,881.77,691.07
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,910.82,709.05
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,931.68,723.94
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,949.37,736.84
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,960.07,744.44
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,967.34,749.81
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,967.36,750.38
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,963.9,748.79
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,949.89,740.09
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,932.61,729.29
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,910.25,713.86
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,884.92,696.43
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,771.67,616.25
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,654.33,531.17
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,589.58,483.91
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,533.93,441.46
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,488.19,405.19
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,443.21,368.7
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,394.46,329.48
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,347.07,290.07
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,291.68,242.26
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,239.5,195.79
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,175.49,137.4
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,112.36,58.16
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,38.34,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,127.91,16.41
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,268.2,208.15
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,346.2,286.83
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,431.81,363.67
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,502.29,425.44
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,575.98,487.44
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,635.82,534.05
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,696.17,579.46
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,749.61,617.45
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,793.98,647.61
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,834.95,675.83
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,873.86,702.12
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,905.62,722.94
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,934.6,741.68
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,955.14,753.88
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,972.38,763.86
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,983.09,769.37
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,990.26,772.61
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,989.93,772.27
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,986.0,769.68
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,973.37,760.37
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,957.34,748.89
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,936.17,734.82
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,911.89,718.61
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,879.68,696.73
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,844.9,672.88
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,802.01,642.9
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,765.36,617.12
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,712.22,577.75
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,658.48,537.19
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,594.53,488.65
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,531.81,438.26
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,456.35,374.97
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,385.06,312.62
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,295.39,231.98
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,211.41,119.66
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,82.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,122.53,11.6
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,261.59,201.33
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,340.13,280.02
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,427.33,357.61
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,490.76,413.39
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,562.98,473.79
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,624.41,521.99
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,686.53,568.68
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,729.08,599.44
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,769.37,627.92
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,812.1,657.26
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,852.92,684.62
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,887.49,705.75
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,919.51,724.77
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,941.78,737.57
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,960.88,748.18
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,972.98,754.0
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,981.63,757.6
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,980.91,756.36
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,976.66,752.98
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,969.76,746.59
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,959.26,737.93
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,936.2,722.24
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,910.08,704.61
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,875.47,681.09
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,838.42,655.78
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,794.33,625.32
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,748.62,593.28
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,693.0,552.36
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,637.08,510.51
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,570.88,462.47
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,511.55,416.1
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,432.67,351.79
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,359.02,289.13
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,268.06,209.22
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,183.59,108.07
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,68.14,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,72.63,2.6
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,153.75,115.64
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,208.98,169.66
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,269.78,223.96
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,319.3,267.16
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,371.21,311.02
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,416.84,348.51
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,463.39,385.58
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,510.47,421.62
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,558.28,457.19
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,593.55,484.09
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,628.21,510.26
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,649.62,524.85
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,668.86,537.8
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,686.33,550.19
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,701.91,561.18
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,424.28,345.56
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,116.1,90.91
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,116.07,91.34
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,116.15,91.42
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,559.46,456.87
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,928.04,724.28
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,906.54,706.09
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,882.07,689.77
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,848.72,667.13
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,813.02,642.68
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,770.78,613.98
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,726.92,583.62
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,671.24,543.97
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,620.52,507.02
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,556.55,457.9
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,494.33,407.18
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,415.6,340.98
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,342.27,277.28
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,255.11,200.41
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,174.79,107.72
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,63.94,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
